Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,15,213.0,51.0,0.75,12.65,83.5,153.67,118.58
2018,1,11,16,30,170.0,37.0,0.8,12.1,55.0,112.71,80.64
2018,1,11,16,45,124.5,24.0,0.85,11.6,33.5,70.19,18.03
2018,1,11,17,0,79.0,11.0,0.9,11.1,12.0,27.77,0.0
2018,1,11,17,15,39.5,5.5,0.95,10.75,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.0,0.95,7.2,6.0,0.0,0.0
2018,1,12,7,30,117.0,10.0,1.0,7.6,12.0,34.39,0.0
2018,1,12,7,45,279.5,19.5,1.05,8.05,42.5,104.91,11.29
2018,1,12,8,0,442.0,29.0,1.1,8.5,73.0,185.84,132.16
2018,1,12,8,15,534.0,34.5,1.25,8.85,113.0,250.78,194.72
2018,1,12,8,30,626.0,40.0,1.4,9.2,153.0,323.8,260.14
2018,1,12,8,45,487.0,55.0,1.5,9.6,156.5,309.73,254.58
2018,1,12,9,0,348.0,70.0,1.6,10.0,160.0,274.58,228.86
2018,1,12,9,15,209.5,95.0,1.8,10.6,151.5,232.33,194.32
2018,1,12,9,30,71.0,120.0,2.0,11.2,143.0,169.54,140.27
2018,1,12,9,45,74.0,131.5,2.2,11.85,158.0,186.13,154.17
2018,1,12,10,0,77.0,143.0,2.4,12.5,173.0,202.89,167.79
2018,1,12,10,15,80.5,153.5,2.45,12.9,186.5,218.94,180.74
2018,1,12,10,30,84.0,164.0,2.5,13.3,200.0,235.11,193.64
2018,1,12,10,45,56.5,168.0,2.55,13.7,193.0,220.01,179.98
2018,1,12,11,0,29.0,172.0,2.6,14.1,186.0,203.65,165.29
2018,1,12,11,15,39.5,184.0,2.65,14.3,203.5,226.13,183.73
2018,1,12,11,30,50.0,196.0,2.7,14.5,221.0,249.0,202.28
2018,1,12,11,45,72.5,206.0,2.7,14.7,242.5,279.62,227.35
2018,1,12,12,0,95.0,216.0,2.7,14.9,264.0,310.57,252.45
2018,1,12,12,15,166.0,209.0,2.75,14.95,293.5,374.12,304.96
2018,1,12,12,30,237.0,202.0,2.8,15.0,323.0,437.79,356.63
2018,1,12,12,45,317.5,184.0,2.85,15.1,343.5,480.99,392.33
2018,1,12,13,0,398.0,166.0,2.9,15.2,364.0,536.35,436.78
2018,1,12,13,15,588.5,129.0,2.9,15.15,412.0,645.85,524.23
2018,1,12,13,30,779.0,92.0,2.9,15.1,460.0,737.14,592.81
2018,1,12,13,45,720.0,100.0,2.95,15.05,428.0,689.12,557.25
2018,1,12,14,0,661.0,108.0,3.0,15.0,396.0,636.8,518.7
2018,1,12,14,15,720.0,90.0,2.9,14.85,385.5,638.44,521.19
2018,1,12,14,30,779.0,72.0,2.8,14.7,375.0,630.73,515.85
2018,1,12,14,45,784.5,65.5,2.75,14.5,347.5,599.2,491.16
2018,1,12,15,0,790.0,59.0,2.7,14.3,320.0,564.81,463.57
2018,1,12,15,15,750.5,56.5,2.7,14.3,280.5,506.88,416.09
2018,1,12,15,30,711.0,54.0,2.7,14.3,241.0,450.08,368.17
2018,1,12,15,45,566.5,55.5,1.95,13.0,188.5,352.24,286.27
2018,1,12,16,0,422.0,57.0,1.2,11.7,136.0,263.04,210.54
2018,1,12,16,15,366.0,46.0,1.2,11.05,102.0,207.22,161.29
2018,1,12,16,30,310.0,35.0,1.2,10.4,68.0,156.72,113.89
2018,1,12,16,45,198.0,23.0,1.15,9.75,40.5,90.17,32.06
2018,1,12,17,0,86.0,11.0,1.1,9.1,13.0,29.48,0.0
2018,1,12,17,15,43.0,5.5,1.1,8.9,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,5.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.4,5.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,1,13,7,15,21.5,3.5,2.55,5.5,4.0,0.0,0.0
2018,1,13,7,30,43.0,7.0,2.6,5.7,8.0,15.78,0.0
2018,1,13,7,45,85.0,21.5,2.65,5.95,28.5,51.03,5.05
2018,1,13,8,0,127.0,36.0,2.7,6.2,49.0,90.29,64.84
2018,1,13,8,15,171.5,51.0,2.75,6.55,77.0,130.11,102.67
2018,1,13,8,30,216.0,66.0,2.8,6.9,105.0,174.38,142.88
2018,1,13,8,45,236.5,81.0,2.85,7.25,133.5,211.5,176.77
2018,1,13,9,0,257.0,96.0,2.9,7.6,162.0,250.17,211.27
2018,1,13,9,15,317.5,104.0,2.9,8.05,199.0,313.42,265.72
2018,1,13,9,30,378.0,112.0,2.9,8.5,236.0,372.63,315.82
2018,1,13,9,45,405.5,121.0,2.9,8.9,266.5,415.66,351.37
2018,1,13,10,0,433.0,130.0,2.9,9.3,297.0,459.5,386.87
2018,1,13,10,15,433.0,141.0,2.9,9.75,318.5,486.69,407.82
2018,1,13,10,30,433.0,152.0,2.9,10.2,340.0,512.39,427.24
2018,1,13,10,45,471.0,152.5,2.9,10.6,366.5,553.27,459.21
2018,1,13,11,0,509.0,153.0,2.9,11.0,393.0,594.13,490.58
2018,1,13,11,15,571.0,142.0,2.95,11.5,419.5,640.04,526.12
2018,1,13,11,30,633.0,131.0,3.0,12.0,446.0,692.14,565.1
2018,1,13,11,45,679.0,121.5,3.0,12.5,464.0,725.91,588.81
2018,1,13,12,0,725.0,112.0,3.0,13.0,482.0,757.26,610.65
2018,1,13,12,15,811.5,92.0,3.05,13.25,506.5,802.85,643.72
2018,1,13,12,30,898.0,72.0,3.1,13.5,531.0,841.9,671.66
2018,1,13,12,45,831.0,85.0,3.1,13.7,505.5,804.78,643.93
2018,1,13,13,0,764.0,98.0,3.1,13.9,480.0,757.55,609.25
2018,1,13,13,15,812.5,85.0,3.1,13.95,480.5,770.92,619.9
2018,1,13,13,30,861.0,72.0,3.1,14.0,481.0,772.7,621.61
2018,1,13,13,45,795.0,81.5,3.05,14.0,446.0,722.21,584.42
2018,1,13,14,0,729.0,91.0,3.0,14.0,411.0,668.42,544.7
2018,1,13,14,15,730.5,85.5,2.95,13.85,389.0,642.03,525.81
2018,1,13,14,30,732.0,80.0,2.9,13.7,367.0,613.05,503.85
2018,1,13,14,45,754.0,70.0,2.8,13.55,343.0,586.55,483.15
2018,1,13,15,0,776.0,60.0,2.7,13.4,319.0,559.31,460.95
2018,1,13,15,15,713.5,60.0,2.7,13.4,276.5,491.65,405.49
2018,1,13,15,30,651.0,60.0,2.7,13.4,234.0,429.99,353.53
2018,1,13,15,45,584.0,55.0,2.1,12.15,191.5,361.39,295.16
2018,1,13,16,0,517.0,50.0,1.5,10.9,149.0,297.67,239.37
2018,1,13,16,15,419.0,42.5,1.45,10.2,109.5,224.78,175.89
2018,1,13,16,30,321.0,35.0,1.4,9.5,70.0,161.16,118.47
2018,1,13,16,45,212.0,23.5,1.35,8.85,42.5,95.71,41.03
2018,1,13,17,0,103.0,12.0,1.3,8.2,15.0,34.4,0.0
2018,1,13,17,15,51.5,6.0,1.3,8.05,7.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,6.35,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,1,14,7,15,0.0,0.5,2.2,6.55,0.5,0.0,0.0
2018,1,14,7,30,0.0,1.0,2.2,6.7,1.0,0.95,0.0
2018,1,14,7,45,0.0,3.5,2.2,6.9,3.5,3.24,0.0
2018,1,14,8,0,0.0,6.0,2.2,7.1,6.0,5.55,0.0
2018,1,14,8,15,0.0,8.5,2.2,7.3,8.5,7.87,1.09
2018,1,14,8,30,0.0,11.0,2.2,7.5,11.0,10.18,3.21
2018,1,14,8,45,0.0,13.0,2.2,7.75,13.0,12.04,4.91
2018,1,14,9,0,0.0,15.0,2.2,8.0,15.0,13.9,6.57
2018,1,14,9,15,12.5,51.0,2.2,8.35,55.0,56.16,43.76
2018,1,14,9,30,25.0,87.0,2.2,8.7,95.0,102.84,84.28
2018,1,14,9,45,22.0,115.5,2.15,9.0,123.0,133.53,110.21
2018,1,14,10,0,19.0,144.0,2.1,9.3,151.0,156.14,128.91
2018,1,14,10,15,97.5,161.0,2.05,9.8,203.0,250.32,209.08
2018,1,14,10,30,176.0,178.0,2.0,10.3,255.0,330.66,275.69
2018,1,14,10,45,216.5,189.5,1.95,10.75,289.0,379.1,314.4
2018,1,14,11,0,257.0,201.0,1.9,11.2,323.0,441.32,363.14
2018,1,14,11,15,160.0,204.0,1.85,11.6,280.5,358.8,294.48
2018,1,14,11,30,63.0,207.0,1.8,12.0,238.0,272.55,222.33
2018,1,14,11,45,46.5,202.5,1.7,12.4,225.5,253.67,206.38
2018,1,14,12,0,30.0,198.0,1.6,12.8,213.0,234.59,190.01
2018,1,14,12,15,42.0,206.0,1.5,13.05,227.5,254.14,205.94
2018,1,14,12,30,54.0,214.0,1.4,13.3,242.0,273.8,221.65
2018,1,14,12,45,93.5,217.5,1.3,13.5,265.0,310.72,251.92
2018,1,14,13,0,133.0,221.0,1.2,13.7,288.0,359.72,290.92
2018,1,14,13,15,199.0,211.5,1.15,13.75,308.5,399.88,323.7
2018,1,14,13,30,265.0,202.0,1.1,13.8,329.0,450.08,363.46
2018,1,14,13,45,291.5,187.5,1.05,13.85,321.5,447.58,361.83
2018,1,14,14,0,318.0,173.0,1.0,13.9,314.0,442.9,358.86
2018,1,14,14,15,280.5,165.0,1.05,13.75,283.5,397.92,324.02
2018,1,14,14,30,243.0,157.0,1.1,13.6,253.0,354.3,289.9
2018,1,14,14,45,180.0,146.0,1.15,13.45,213.5,282.13,231.92
2018,1,14,15,0,117.0,135.0,1.2,13.3,174.0,224.88,184.79
2018,1,14,15,15,141.0,117.0,1.2,13.3,159.0,213.4,175.71
2018,1,14,15,30,165.0,99.0,1.2,13.3,144.0,207.77,170.6
2018,1,14,15,45,188.5,85.0,1.15,12.2,128.0,195.64,159.97
2018,1,14,16,0,212.0,71.0,1.1,11.1,112.0,181.04,146.22
2018,1,14,16,15,157.5,56.0,1.15,10.65,82.5,132.6,103.87
2018,1,14,16,30,103.0,41.0,1.2,10.2,53.0,89.63,65.77
2018,1,14,16,45,64.0,24.5,1.25,9.7,31.0,51.13,23.18
2018,1,14,17,0,25.0,8.0,1.3,9.2,9.0,13.25,0.0
2018,1,14,17,15,12.5,4.0,1.35,9.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.85,7.4,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.75,7.25,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,7.5,4.0,3.81,0.0
2018,1,15,7,45,0.0,13.5,1.4,7.7,13.5,12.52,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.9,23.0,21.35,11.77
2018,1,15,8,15,0.0,34.0,1.1,8.3,34.0,31.6,21.36
2018,1,15,8,30,0.0,45.0,1.0,8.7,45.0,42.28,30.95
2018,1,15,8,45,0.0,59.5,0.85,9.1,59.5,56.74,43.68
2018,1,15,9,0,0.0,74.0,0.7,9.5,74.0,71.22,56.24
2018,1,15,9,15,75.5,99.5,0.65,9.95,124.5,153.82,127.47
2018,1,15,9,30,151.0,125.0,0.6,10.4,175.0,232.09,193.09
2018,1,15,9,45,302.0,127.0,0.6,10.85,240.0,345.6,286.49
2018,1,15,10,0,453.0,129.0,0.6,11.3,305.0,472.24,385.99
2018,1,15,10,15,429.5,142.0,0.6,11.8,319.0,485.86,393.92
2018,1,15,10,30,406.0,155.0,0.6,12.3,333.0,496.55,400.54
2018,1,15,10,45,374.0,166.0,0.65,12.75,336.5,495.7,398.69
2018,1,15,11,0,342.0,177.0,0.7,13.2,340.0,479.0,385.17
2018,1,15,11,15,451.5,164.0,0.65,13.4,386.5,571.43,455.41
2018,1,15,11,30,561.0,151.0,0.6,13.6,433.0,652.25,514.01
2018,1,15,11,45,489.5,171.0,0.6,13.85,420.0,622.72,489.43
2018,1,15,12,0,418.0,191.0,0.6,14.1,407.0,589.59,463.53
2018,1,15,12,15,342.5,208.0,0.6,14.1,385.0,534.2,421.84
2018,1,15,12,30,267.0,225.0,0.6,14.1,363.0,491.33,388.7
2018,1,15,12,45,263.5,222.5,0.55,14.1,357.0,484.03,383.36
2018,1,15,13,0,260.0,220.0,0.5,14.1,351.0,475.78,376.95
2018,1,15,13,15,230.5,214.5,0.5,14.1,328.5,429.1,341.82
2018,1,15,13,30,201.0,209.0,0.5,14.1,306.0,395.76,316.52
2018,1,15,13,45,152.0,200.0,0.45,14.05,271.5,343.62,275.64
2018,1,15,14,0,103.0,191.0,0.4,14.0,237.0,281.96,226.96
2018,1,15,14,15,78.0,176.0,0.4,13.85,209.5,244.32,197.39
2018,1,15,14,30,53.0,161.0,0.4,13.7,182.0,208.11,168.32
2018,1,15,14,45,98.0,146.5,0.4,13.55,181.5,229.4,186.97
2018,1,15,15,0,143.0,132.0,0.4,13.4,181.0,237.11,193.95
2018,1,15,15,15,213.0,115.5,0.4,13.4,178.5,261.78,214.18
2018,1,15,15,30,283.0,99.0,0.4,13.4,176.0,270.57,220.53
2018,1,15,15,45,271.5,84.5,0.55,12.75,148.5,235.45,191.19
2018,1,15,16,0,260.0,70.0,0.7,12.1,121.0,208.54,167.5
2018,1,15,16,15,190.5,56.0,0.7,11.8,88.5,145.37,113.43
2018,1,15,16,30,121.0,42.0,0.7,11.5,56.0,96.85,71.19
2018,1,15,16,45,74.5,26.5,0.75,11.2,34.0,57.22,28.97
2018,1,15,17,0,28.0,11.0,0.8,10.9,12.0,16.84,0.0
2018,1,15,17,15,14.0,5.5,0.8,10.65,6.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.4,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,9.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,9.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.6,10.35,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.7,10.5,5.0,7.29,0.0
2018,1,16,7,45,6.0,11.0,0.75,10.65,11.0,11.92,0.0
2018,1,16,8,0,0.0,17.0,0.8,10.8,17.0,15.76,7.14
2018,1,16,8,15,0.0,24.5,0.9,11.0,24.5,22.73,13.64
2018,1,16,8,30,0.0,32.0,1.0,11.2,32.0,29.7,19.89
2018,1,16,8,45,0.0,38.5,1.1,11.4,38.5,35.75,25.27
2018,1,16,9,0,0.0,45.0,1.2,11.6,45.0,41.8,30.57
2018,1,16,9,15,8.5,70.0,1.1,11.95,73.0,70.74,55.53
2018,1,16,9,30,17.0,95.0,1.0,12.3,101.0,101.82,81.97
2018,1,16,9,45,25.5,120.5,0.9,12.7,130.0,141.38,115.02
2018,1,16,10,0,34.0,146.0,0.8,13.1,159.0,176.86,143.99
2018,1,16,10,15,61.5,160.5,0.85,13.35,186.5,213.37,174.11
2018,1,16,10,30,89.0,175.0,0.9,13.6,214.0,251.54,205.18
2018,1,16,10,45,77.5,186.5,0.95,13.85,222.0,257.68,209.18
2018,1,16,11,0,66.0,198.0,1.0,14.1,230.0,263.2,212.81
2018,1,16,11,15,59.0,200.0,1.1,14.3,229.0,260.31,210.1
2018,1,16,11,30,52.0,202.0,1.2,14.5,228.0,257.18,207.24
2018,1,16,11,45,33.5,180.0,1.3,14.7,197.0,215.97,173.64
2018,1,16,12,0,15.0,158.0,1.4,14.9,166.0,166.18,132.83
2018,1,16,12,15,7.5,132.5,1.5,14.95,136.5,133.15,105.73
2018,1,16,12,30,0.0,107.0,1.6,15.0,107.0,100.9,78.92
2018,1,16,12,45,0.0,102.0,1.65,15.05,102.0,95.91,74.87
2018,1,16,13,0,0.0,97.0,1.7,15.1,97.0,90.97,70.81
2018,1,16,13,15,3.5,113.5,1.7,15.05,115.0,110.51,87.23
2018,1,16,13,30,7.0,130.0,1.7,15.0,133.0,130.43,103.89
2018,1,16,13,45,3.5,105.5,1.7,14.9,107.0,102.57,80.82
2018,1,16,14,0,0.0,81.0,1.7,14.8,81.0,75.43,58.21
2018,1,16,14,15,12.0,87.5,1.75,14.65,92.5,90.73,71.63
2018,1,16,14,30,24.0,94.0,1.8,14.5,104.0,110.41,88.59
2018,1,16,14,45,24.0,93.0,1.8,14.3,102.0,109.0,87.51
2018,1,16,15,0,24.0,92.0,1.8,14.1,100.0,107.72,86.53
2018,1,16,15,15,21.0,93.5,1.8,14.1,100.0,107.87,86.55
2018,1,16,15,30,18.0,95.0,1.8,14.1,100.0,103.5,82.68
2018,1,16,15,45,11.0,75.5,1.45,13.35,78.5,79.15,62.0
2018,1,16,16,0,4.0,56.0,1.1,12.6,57.0,55.5,41.76
2018,1,16,16,15,2.0,40.5,1.1,12.2,41.0,38.94,27.35
2018,1,16,16,30,0.0,25.0,1.1,11.8,25.0,23.21,13.57
2018,1,16,16,45,6.5,16.5,1.1,11.35,16.5,17.36,5.9
2018,1,16,17,0,13.0,8.0,1.1,10.9,8.0,10.61,0.0
2018,1,16,17,15,6.5,4.0,1.15,10.75,4.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,17,7,15,13.5,4.0,0.7,8.05,4.5,0.0,0.0
2018,1,17,7,30,27.0,8.0,0.7,8.5,9.0,13.3,0.0
2018,1,17,7,45,45.5,23.0,0.75,8.9,27.0,39.27,9.13
2018,1,17,8,0,64.0,38.0,0.8,9.3,45.0,66.84,47.38
2018,1,17,8,15,86.5,54.5,0.85,9.7,68.0,96.62,74.83
2018,1,17,8,30,109.0,71.0,0.9,10.1,91.0,128.52,103.24
2018,1,17,8,45,137.0,86.0,0.9,10.45,118.0,163.19,133.68
2018,1,17,9,0,165.0,101.0,0.9,10.8,145.0,200.41,165.79
2018,1,17,9,15,160.0,113.0,0.95,11.4,161.0,217.66,180.42
2018,1,17,9,30,155.0,125.0,1.0,12.0,177.0,234.27,194.07
2018,1,17,9,45,123.5,139.0,1.05,12.6,183.0,235.64,194.34
2018,1,17,10,0,92.0,153.0,1.1,13.2,189.0,224.45,184.16
2018,1,17,10,15,139.0,167.5,1.2,13.65,226.5,287.32,235.68
2018,1,17,10,30,186.0,182.0,1.3,14.1,264.0,342.77,280.07
2018,1,17,10,45,189.5,192.5,1.4,14.55,280.0,362.13,294.54
2018,1,17,11,0,193.0,203.0,1.5,15.0,296.0,381.11,308.8
2018,1,17,11,15,143.0,207.5,1.6,15.3,277.5,349.27,282.16
2018,1,17,11,30,93.0,212.0,1.7,15.6,259.0,302.65,243.96
2018,1,17,11,45,62.5,195.0,1.85,15.95,227.0,257.51,207.29
2018,1,17,12,0,32.0,178.0,2.0,16.3,195.0,212.28,170.05
2018,1,17,12,15,59.0,202.5,2.0,16.45,233.5,263.7,212.04
2018,1,17,12,30,86.0,227.0,2.0,16.6,272.0,315.84,253.65
2018,1,17,12,45,106.0,225.5,2.0,16.75,280.0,330.49,265.5
2018,1,17,13,0,126.0,224.0,2.0,16.9,288.0,357.53,287.02
2018,1,17,13,15,158.5,219.5,1.9,16.9,298.0,377.19,303.13
2018,1,17,13,30,191.0,215.0,1.8,16.9,308.0,395.44,318.03
2018,1,17,13,45,203.0,205.0,1.7,16.9,300.0,389.3,313.54
2018,1,17,14,0,215.0,195.0,1.6,16.9,292.0,382.04,308.27
2018,1,17,14,15,185.0,182.5,1.4,16.75,262.5,340.14,274.91
2018,1,17,14,30,155.0,170.0,1.2,16.6,233.0,299.54,242.44
2018,1,17,14,45,222.5,151.0,1.0,16.45,233.0,326.81,265.19
2018,1,17,15,0,290.0,132.0,0.8,16.3,233.0,337.9,274.09
2018,1,17,15,15,286.0,117.0,0.8,16.3,207.0,306.44,248.59
2018,1,17,15,30,282.0,102.0,0.8,16.3,181.0,274.62,222.4
2018,1,17,15,45,264.0,87.5,0.7,15.4,152.0,236.32,190.58
2018,1,17,16,0,246.0,73.0,0.6,14.5,123.0,199.23,158.82
2018,1,17,16,15,207.5,58.0,0.65,14.1,93.5,154.87,120.42
2018,1,17,16,30,169.0,43.0,0.7,13.7,64.0,114.22,84.34
2018,1,17,16,45,117.0,29.0,0.75,13.3,40.5,73.58,42.84
2018,1,17,17,0,65.0,15.0,0.8,12.9,17.0,29.34,0.0
2018,1,17,17,15,32.5,7.5,0.75,12.7,8.5,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.55,12.1,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.4,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.3,9.3,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.8,8.0,11.61,0.0
2018,1,18,7,45,9.5,20.5,1.75,10.3,20.5,23.44,4.33
2018,1,18,8,0,0.0,33.0,2.0,10.8,33.0,32.36,20.67
2018,1,18,8,15,1.5,49.5,2.1,11.05,50.0,49.76,36.41
2018,1,18,8,30,3.0,66.0,2.2,11.3,67.0,67.1,51.73
2018,1,18,8,45,6.5,77.0,2.3,11.55,79.0,79.1,62.34
2018,1,18,9,0,10.0,88.0,2.4,11.8,91.0,91.63,73.25
2018,1,18,9,15,5.5,88.0,2.35,12.0,89.5,88.04,70.16
2018,1,18,9,30,1.0,88.0,2.3,12.2,88.0,84.59,67.07
2018,1,18,9,45,4.0,103.0,2.3,12.45,104.5,101.64,81.46
2018,1,18,10,0,7.0,118.0,2.3,12.7,121.0,119.02,95.94
2018,1,18,10,15,20.0,143.5,2.35,12.85,152.5,155.22,126.35
2018,1,18,10,30,33.0,169.0,2.4,13.0,184.0,202.58,165.53
2018,1,18,10,45,47.0,181.5,2.5,13.2,204.0,227.98,186.35
2018,1,18,11,0,61.0,194.0,2.6,13.4,224.0,254.06,207.63
2018,1,18,11,15,49.0,186.0,2.7,13.45,210.5,235.2,191.75
2018,1,18,11,30,37.0,178.0,2.8,13.5,197.0,216.2,175.81
2018,1,18,11,45,29.0,185.0,2.95,13.6,200.0,217.77,176.7
2018,1,18,12,0,21.0,192.0,3.1,13.7,203.0,207.76,168.14
2018,1,18,12,15,23.5,194.0,3.2,13.75,206.5,212.03,171.71
2018,1,18,12,30,26.0,196.0,3.3,13.8,210.0,216.34,175.32
2018,1,18,12,45,28.5,191.0,3.4,13.85,206.0,224.36,181.98
2018,1,18,13,0,31.0,186.0,3.5,13.9,202.0,220.6,179.1
2018,1,18,13,15,45.5,188.0,3.55,13.85,210.5,234.79,191.38
2018,1,18,13,30,60.0,190.0,3.6,13.8,219.0,248.6,203.3
2018,1,18,13,45,54.0,174.0,3.65,13.7,199.5,224.54,183.76
2018,1,18,14,0,48.0,158.0,3.7,13.6,180.0,200.79,164.41
2018,1,18,14,15,26.0,120.0,3.65,13.35,132.0,140.76,114.3
2018,1,18,14,30,4.0,82.0,3.6,13.1,84.0,79.5,62.36
2018,1,18,14,45,9.5,91.5,3.55,12.85,95.0,93.0,74.18
2018,1,18,15,0,15.0,101.0,3.5,12.6,106.0,106.73,86.09
2018,1,18,15,15,27.5,89.5,3.5,12.6,97.5,106.8,86.4
2018,1,18,15,30,40.0,78.0,3.5,12.6,89.0,100.43,81.01
2018,1,18,15,45,25.5,65.0,3.25,12.05,71.5,77.9,61.49
2018,1,18,16,0,11.0,52.0,3.0,11.5,54.0,54.01,40.74
2018,1,18,16,15,6.5,40.0,2.95,11.3,41.0,39.96,28.34
2018,1,18,16,30,2.0,28.0,2.9,11.1,28.0,26.68,16.58
2018,1,18,16,45,2.0,17.0,2.8,10.85,17.0,16.35,6.24
2018,1,18,17,0,2.0,6.0,2.7,10.6,6.0,6.19,0.0
2018,1,18,17,15,1.0,3.0,2.7,10.5,3.0,2.86,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,8.35,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.7,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,7,15,20.0,5.0,1.25,6.1,5.5,0.0,0.0
2018,1,19,7,30,40.0,10.0,1.3,6.8,11.0,17.92,0.0
2018,1,19,7,45,169.0,24.0,1.35,7.55,40.5,80.77,29.92
2018,1,19,8,0,298.0,38.0,1.4,8.3,70.0,151.87,111.5
2018,1,19,8,15,428.5,44.5,1.55,8.65,114.0,225.13,176.91
2018,1,19,8,30,559.0,51.0,1.7,9.0,158.0,310.82,251.65
2018,1,19,8,45,621.0,55.5,1.9,9.4,201.0,373.78,307.7
2018,1,19,9,0,683.0,60.0,2.1,9.8,244.0,441.18,366.03
2018,1,19,9,15,720.0,63.5,2.1,10.05,283.5,494.49,411.23
2018,1,19,9,30,757.0,67.0,2.1,10.3,323.0,551.87,458.11
2018,1,19,9,45,781.5,70.0,2.15,10.5,358.5,601.3,497.65
2018,1,19,10,0,806.0,73.0,2.2,10.7,394.0,650.1,535.69
2018,1,19,10,15,823.0,74.5,2.15,10.9,423.5,690.78,564.66
2018,1,19,10,30,840.0,76.0,2.1,11.1,453.0,729.66,591.79
2018,1,19,10,45,800.0,88.5,2.1,11.25,462.0,735.76,594.76
2018,1,19,11,0,760.0,101.0,2.1,11.4,471.0,740.92,597.43
2018,1,19,11,15,762.5,103.5,2.1,11.5,485.0,760.35,610.82
2018,1,19,11,30,765.0,106.0,2.1,11.6,499.0,776.9,622.0
2018,1,19,11,45,770.5,105.5,2.1,11.65,506.5,789.32,630.38
2018,1,19,12,0,776.0,105.0,2.1,11.7,514.0,794.4,633.58
2018,1,19,12,15,757.0,104.5,2.2,11.75,504.0,784.45,626.86
2018,1,19,12,30,738.0,104.0,2.3,11.8,494.0,767.04,614.9
2018,1,19,12,45,788.5,97.0,2.35,11.8,509.0,793.23,634.79
2018,1,19,13,0,839.0,90.0,2.4,11.8,524.0,819.66,654.52
2018,1,19,13,15,627.5,123.5,2.45,11.75,443.5,679.95,551.8
2018,1,19,13,30,416.0,157.0,2.5,11.7,363.0,532.83,437.64
2018,1,19,13,45,302.0,150.5,2.6,11.65,296.5,413.47,343.41
2018,1,19,14,0,188.0,144.0,2.7,11.6,230.0,312.48,260.4
2018,1,19,14,15,197.0,129.5,2.7,11.45,215.0,296.64,248.49
2018,1,19,14,30,206.0,115.0,2.7,11.3,200.0,279.65,235.1
2018,1,19,14,45,380.0,106.0,2.7,11.2,246.5,389.47,327.73
2018,1,19,15,0,554.0,97.0,2.7,11.1,293.0,477.6,399.33
2018,1,19,15,15,553.0,87.5,2.7,11.1,264.5,442.74,369.62
2018,1,19,15,30,552.0,78.0,2.7,11.1,236.0,406.38,338.37
2018,1,19,15,45,453.0,72.5,2.2,10.1,189.0,324.4,268.98
2018,1,19,16,0,354.0,67.0,1.7,9.1,142.0,248.81,204.01
2018,1,19,16,15,304.0,55.0,1.7,8.55,109.0,197.07,158.01
2018,1,19,16,30,254.0,43.0,1.7,8.0,76.0,150.18,115.19
2018,1,19,16,45,179.5,30.5,1.65,7.45,49.0,100.76,66.05
2018,1,19,17,0,105.0,18.0,1.6,6.9,22.0,41.91,0.0
2018,1,19,17,15,52.5,9.0,1.65,6.75,11.0,18.2,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.7,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.25,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,7,15,76.0,6.5,1.75,2.5,8.5,0.0,0.0
2018,1,20,7,30,152.0,13.0,2.0,3.3,17.0,44.28,0.0
2018,1,20,7,45,309.0,22.5,2.25,4.15,50.0,116.86,49.34
2018,1,20,8,0,466.0,32.0,2.5,5.0,83.0,199.75,148.56
2018,1,20,8,15,558.0,37.0,2.6,5.6,125.5,262.25,208.43
2018,1,20,8,30,650.0,42.0,2.7,6.2,168.0,336.66,276.09
2018,1,20,8,45,702.0,46.0,2.75,6.8,211.0,398.81,332.5
2018,1,20,9,0,754.0,50.0,2.8,7.4,254.0,464.27,389.8
2018,1,20,9,15,787.5,52.0,3.0,8.05,294.0,519.71,437.45
2018,1,20,9,30,821.0,54.0,3.2,8.7,334.0,571.49,480.79
2018,1,20,9,45,844.5,56.0,3.4,9.3,370.0,621.02,521.01
2018,1,20,10,0,868.0,58.0,3.6,9.9,406.0,669.74,558.4
2018,1,20,10,15,883.0,59.5,3.6,10.25,436.0,710.6,588.09
2018,1,20,10,30,898.0,61.0,3.6,10.6,466.0,749.43,615.82
2018,1,20,10,45,908.0,62.5,3.65,10.95,489.5,782.12,638.8
2018,1,20,11,0,918.0,64.0,3.7,11.3,513.0,812.01,659.57
2018,1,20,11,15,923.0,65.0,3.7,11.5,529.0,834.25,674.68
2018,1,20,11,30,928.0,66.0,3.7,11.7,545.0,853.16,687.41
2018,1,20,11,45,930.5,66.5,3.7,11.9,553.5,865.91,695.69
2018,1,20,12,0,933.0,67.0,3.7,12.1,562.0,875.09,701.51
2018,1,20,12,15,929.0,69.0,3.7,12.2,562.5,877.02,702.47
2018,1,20,12,30,925.0,71.0,3.7,12.3,563.0,875.28,700.96
2018,1,20,12,45,916.5,72.5,3.65,12.4,555.0,865.51,693.49
2018,1,20,13,0,908.0,74.0,3.6,12.5,547.0,852.28,683.69
2018,1,20,13,15,902.5,73.5,3.5,12.5,533.0,835.67,671.54
2018,1,20,13,30,897.0,73.0,3.4,12.5,519.0,815.78,657.1
2018,1,20,13,45,888.0,71.5,3.35,12.45,497.5,788.76,637.83
2018,1,20,14,0,879.0,70.0,3.3,12.4,476.0,758.89,616.44
2018,1,20,14,15,865.5,68.0,3.1,12.25,448.0,722.46,589.5
2018,1,20,14,30,852.0,66.0,2.9,12.1,420.0,689.15,564.79
2018,1,20,14,45,832.5,63.5,2.75,11.95,386.0,643.59,530.36
2018,1,20,15,0,813.0,61.0,2.6,11.8,352.0,596.76,492.86
2018,1,20,15,15,782.5,58.0,2.6,11.8,312.5,541.91,448.32
2018,1,20,15,30,752.0,55.0,2.6,11.8,273.0,487.35,402.65
2018,1,20,15,45,674.5,54.0,1.9,10.5,227.0,412.25,338.99
2018,1,20,16,0,597.0,53.0,1.2,9.2,181.0,345.55,280.53
2018,1,20,16,15,456.5,47.0,1.25,8.55,132.0,251.55,200.72
2018,1,20,16,30,316.0,41.0,1.3,7.9,83.0,170.94,131.27
2018,1,20,16,45,288.5,30.5,1.3,7.2,57.5,133.41,89.85
2018,1,20,17,0,261.0,20.0,1.3,6.5,32.0,90.18,0.0
2018,1,20,17,15,130.5,10.0,1.35,6.3,16.0,33.69,0.0
2018,1,20,17,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,4.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,4.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.35,4.9,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,21,7,15,63.5,7.0,1.45,5.25,8.5,0.0,0.0
2018,1,21,7,30,127.0,14.0,1.5,5.5,17.0,39.98,0.0
2018,1,21,7,45,265.0,24.5,1.5,5.75,48.5,107.42,48.54
2018,1,21,8,0,403.0,35.0,1.5,6.0,80.0,182.76,135.86
2018,1,21,8,15,493.5,42.0,1.55,6.35,121.5,246.83,195.56
2018,1,21,8,30,584.0,49.0,1.6,6.7,163.0,319.52,260.75
2018,1,21,8,45,609.5,55.5,1.6,7.05,199.5,368.87,305.91
2018,1,21,9,0,635.0,62.0,1.6,7.4,236.0,419.34,350.32
2018,1,21,9,15,675.5,66.5,1.6,7.95,276.5,476.68,398.33
2018,1,21,9,30,716.0,71.0,1.6,8.5,317.0,535.69,445.91
2018,1,21,9,45,730.0,76.0,1.6,9.05,349.0,576.39,477.65
2018,1,21,10,0,744.0,81.0,1.6,9.6,381.0,618.75,509.66
2018,1,21,10,15,703.5,96.5,1.65,9.85,397.0,636.62,522.2
2018,1,21,10,30,663.0,112.0,1.7,10.1,413.0,646.0,528.21
2018,1,21,10,45,606.5,130.5,1.7,10.35,416.5,641.36,522.85
2018,1,21,11,0,550.0,149.0,1.7,10.6,420.0,626.62,509.98
2018,1,21,11,15,384.0,189.5,1.8,10.7,381.5,536.14,437.88
2018,1,21,11,30,218.0,230.0,1.9,10.8,343.0,440.05,359.67
2018,1,21,11,45,179.0,236.5,1.95,10.95,330.5,417.35,341.13
2018,1,21,12,0,140.0,243.0,2.0,11.1,318.0,393.39,321.0
2018,1,21,12,15,144.5,243.5,2.0,11.15,321.0,398.15,324.92
2018,1,21,12,30,149.0,244.0,2.0,11.2,324.0,402.47,328.37
2018,1,21,12,45,138.5,240.0,2.0,11.3,313.5,388.18,316.77
2018,1,21,13,0,128.0,236.0,2.0,11.4,303.0,373.6,305.05
2018,1,21,13,15,201.0,222.0,1.95,11.4,324.0,415.22,340.36
2018,1,21,13,30,274.0,208.0,1.9,11.4,345.0,466.99,382.54
2018,1,21,13,45,341.5,190.0,1.85,11.4,354.0,492.85,404.15
2018,1,21,14,0,409.0,172.0,1.8,11.4,363.0,526.98,431.71
2018,1,21,14,15,321.5,173.0,1.65,11.35,317.5,440.64,362.52
2018,1,21,14,30,234.0,174.0,1.5,11.3,272.0,370.9,305.87
2018,1,21,14,45,146.0,152.5,1.4,11.2,212.0,268.34,222.24
2018,1,21,15,0,58.0,131.0,1.3,11.1,152.0,173.69,143.01
2018,1,21,15,15,83.0,124.0,1.3,11.1,150.5,179.68,148.72
2018,1,21,15,30,108.0,117.0,1.3,11.1,149.0,191.52,158.47
2018,1,21,15,45,101.0,100.5,1.0,10.45,127.0,164.87,135.56
2018,1,21,16,0,94.0,84.0,0.7,9.8,105.0,138.78,112.78
2018,1,21,16,15,74.0,67.0,0.75,9.55,81.0,107.43,85.23
2018,1,21,16,30,54.0,50.0,0.8,9.3,57.0,78.02,59.09
2018,1,21,16,45,40.5,34.0,0.85,9.1,38.0,53.85,35.61
2018,1,21,17,0,27.0,18.0,0.9,8.9,19.0,26.91,0.0
2018,1,21,17,15,13.5,9.0,0.95,8.75,9.5,11.1,0.0
2018,1,21,17,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.0,8.65,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.15,8.75,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.4,8.95,0.0,0.0,0.0
