Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,0,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.5,7.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.15,7.6,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.3,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,2.8,6.55,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.5,3.15,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,6,45,18.0,2.5,1.35,3.85,2.0,0.0,0.0
2018,2,12,7,0,36.0,5.0,1.3,4.3,4.0,0.0,0.0
2018,2,12,7,15,89.0,18.0,1.55,5.1,23.5,32.29,0.0
2018,2,12,7,30,142.0,31.0,1.8,5.9,43.0,76.22,46.79
2018,2,12,7,45,222.0,45.0,2.1,6.7,77.5,123.64,92.58
2018,2,12,8,0,302.0,59.0,2.4,7.5,112.0,179.78,142.46
2018,2,12,8,15,419.0,65.0,2.6,7.95,162.5,252.75,206.49
2018,2,12,8,30,536.0,71.0,2.8,8.4,213.0,336.67,279.54
2018,2,12,8,45,651.0,66.5,3.0,8.9,270.0,418.76,350.2
2018,2,12,9,0,766.0,62.0,3.2,9.4,327.0,508.56,425.7
2018,2,12,9,15,812.0,62.5,3.15,9.7,374.5,573.33,478.76
2018,2,12,9,30,858.0,63.0,3.1,10.0,422.0,635.53,528.37
2018,2,12,9,45,881.5,64.0,3.05,10.35,462.0,688.09,567.54
2018,2,12,10,0,905.0,65.0,3.0,10.7,502.0,739.72,604.2
2018,2,12,10,15,918.0,67.0,3.0,11.0,534.5,783.29,634.5
2018,2,12,10,30,931.0,69.0,3.0,11.3,567.0,824.54,662.73
2018,2,12,10,45,940.5,69.5,3.0,11.6,592.5,858.51,685.35
2018,2,12,11,0,950.0,70.0,3.0,11.9,618.0,889.46,705.67
2018,2,12,11,15,955.0,71.5,3.0,12.1,636.0,914.54,721.99
2018,2,12,11,30,960.0,73.0,3.0,12.3,654.0,936.06,735.84
2018,2,12,11,45,963.0,73.0,3.0,12.5,664.0,950.3,744.64
2018,2,12,12,0,966.0,73.0,3.0,12.7,674.0,960.72,750.93
2018,2,12,12,15,965.0,74.0,3.0,12.75,675.5,964.86,753.42
2018,2,12,12,30,964.0,75.0,3.0,12.8,677.0,965.05,753.38
2018,2,12,12,45,960.5,75.5,3.05,12.9,670.5,958.46,749.07
2018,2,12,13,0,957.0,76.0,3.1,13.0,664.0,948.01,742.26
2018,2,12,13,15,952.5,75.5,3.1,13.0,650.0,931.69,731.34
2018,2,12,13,30,948.0,75.0,3.1,13.0,636.0,911.71,717.98
2018,2,12,13,45,940.0,74.0,3.1,13.05,613.5,884.65,699.51
2018,2,12,14,0,932.0,73.0,3.1,13.1,591.0,854.34,678.75
2018,2,12,14,15,920.5,71.5,3.1,13.0,562.0,817.63,653.61
2018,2,12,14,30,909.0,70.0,3.1,12.9,533.0,778.28,626.36
2018,2,12,14,45,893.0,68.0,3.05,12.85,497.0,732.68,593.78
2018,2,12,15,0,877.0,66.0,3.0,12.8,461.0,685.3,559.47
2018,2,12,15,15,854.5,63.5,3.0,12.8,420.0,631.64,518.72
2018,2,12,15,30,832.0,61.0,3.0,12.8,379.0,581.22,478.25
2018,2,12,15,45,800.0,58.5,2.45,12.2,334.0,520.95,428.1
2018,2,12,16,0,768.0,56.0,1.9,11.6,289.0,461.62,377.24
2018,2,12,16,15,719.5,51.5,1.75,10.75,241.5,393.93,319.7
2018,2,12,16,30,671.0,47.0,1.6,9.9,194.0,329.77,263.04
2018,2,12,16,45,591.0,41.0,1.5,9.0,147.5,257.22,198.58
2018,2,12,17,0,511.0,35.0,1.4,8.1,101.0,192.54,139.65
2018,2,12,17,15,359.0,26.5,1.55,7.85,63.0,119.63,69.62
2018,2,12,17,30,207.0,18.0,1.7,7.6,25.0,51.6,0.0
2018,2,12,17,45,103.5,9.0,1.85,7.35,12.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.7,6.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.85,6.25,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.8,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.4,4.85,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.2,4.35,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,2.0,3.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.95,3.4,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.9,3.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.95,2.9,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,2.0,2.75,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,2.05,2.65,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,2.1,2.4,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,2.05,2.3,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.95,2.1,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.7,1.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.7,1.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.65,1.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.65,1.95,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,2,13,6,45,32.5,3.0,1.75,2.85,3.0,0.0,0.0
2018,2,13,7,0,65.0,6.0,1.8,3.3,6.0,5.72,0.0
2018,2,13,7,15,237.0,17.5,2.05,4.05,35.5,57.31,0.0
2018,2,13,7,30,409.0,29.0,2.3,4.8,65.0,136.67,85.84
2018,2,13,7,45,512.5,36.5,2.55,5.55,110.0,199.73,148.77
2018,2,13,8,0,616.0,44.0,2.8,6.3,155.0,272.18,214.91
2018,2,13,8,15,676.0,49.0,2.75,6.95,203.5,337.54,275.19
2018,2,13,8,30,736.0,54.0,2.7,7.6,252.0,408.02,337.98
2018,2,13,8,45,774.5,57.5,2.6,8.3,299.0,470.59,392.08
2018,2,13,9,0,813.0,61.0,2.5,9.0,346.0,535.13,445.5
2018,2,13,9,15,840.5,63.5,2.35,9.7,389.5,593.41,491.58
2018,2,13,9,30,868.0,66.0,2.2,10.4,433.0,647.45,532.53
2018,2,13,9,45,888.0,67.5,2.05,11.15,472.0,698.73,568.28
2018,2,13,10,0,908.0,69.0,1.9,11.9,511.0,748.78,600.93
2018,2,13,10,15,920.0,70.5,1.75,12.35,543.0,791.16,627.62
2018,2,13,10,30,932.0,72.0,1.6,12.8,575.0,831.14,651.85
2018,2,13,10,45,940.0,73.5,1.45,13.3,600.5,865.17,671.08
2018,2,13,11,0,948.0,75.0,1.3,13.8,626.0,896.11,687.66
2018,2,13,11,15,953.5,76.0,1.15,14.1,644.0,921.01,700.16
2018,2,13,11,30,959.0,77.0,1.0,14.4,662.0,942.37,709.98
2018,2,13,11,45,962.0,77.5,0.9,14.65,672.0,957.22,716.38
2018,2,13,12,0,965.0,78.0,0.8,14.9,682.0,968.25,720.31
2018,2,13,12,15,965.5,78.0,0.75,15.1,684.0,972.53,721.14
2018,2,13,12,30,966.0,78.0,0.7,15.3,686.0,972.85,719.66
2018,2,13,12,45,964.5,78.0,0.65,15.45,680.0,967.43,714.82
2018,2,13,13,0,963.0,78.0,0.6,15.6,674.0,958.1,707.73
2018,2,13,13,15,958.0,77.5,0.65,15.65,659.5,941.23,698.42
2018,2,13,13,30,953.0,77.0,0.7,15.7,645.0,920.68,686.86
2018,2,13,13,45,945.0,76.0,0.7,15.75,622.5,893.46,669.93
2018,2,13,14,0,937.0,75.0,0.7,15.8,600.0,862.98,650.88
2018,2,13,14,15,925.5,73.5,0.75,15.75,570.5,826.05,628.53
2018,2,13,14,30,914.0,72.0,0.8,15.7,541.0,786.47,604.06
2018,2,13,14,45,897.5,70.5,0.85,15.6,505.5,740.85,575.02
2018,2,13,15,0,881.0,69.0,0.9,15.5,470.0,693.46,544.1
2018,2,13,15,15,858.5,66.5,0.9,15.5,428.5,643.83,508.76
2018,2,13,15,30,836.0,64.0,0.9,15.5,387.0,588.78,467.47
2018,2,13,15,45,804.0,61.0,0.8,14.7,341.5,527.56,420.54
2018,2,13,16,0,772.0,58.0,0.7,13.9,296.0,467.29,372.53
2018,2,13,16,15,725.0,53.5,0.8,13.2,248.0,399.88,318.12
2018,2,13,16,30,678.0,49.0,0.9,12.5,200.0,335.81,263.7
2018,2,13,16,45,600.5,43.0,1.0,11.75,153.0,263.45,200.98
2018,2,13,17,0,523.0,37.0,1.1,11.0,106.0,201.17,145.01
2018,2,13,17,15,371.5,27.5,1.1,10.7,66.5,124.61,74.42
2018,2,13,17,30,220.0,18.0,1.1,10.4,27.0,54.02,0.0
2018,2,13,17,45,110.0,9.0,1.15,10.1,13.5,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.85,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,2,14,6,45,29.0,3.5,0.9,5.9,3.5,0.0,0.0
2018,2,14,7,0,58.0,7.0,0.9,6.0,7.0,13.45,0.0
2018,2,14,7,15,216.0,19.5,1.05,6.65,36.5,61.77,0.0
2018,2,14,7,30,374.0,32.0,1.2,7.3,66.0,131.94,84.53
2018,2,14,7,45,402.5,42.0,1.3,7.95,99.0,174.27,129.59
2018,2,14,8,0,431.0,52.0,1.4,8.6,132.0,219.56,172.61
2018,2,14,8,15,532.0,59.0,1.5,9.05,185.5,293.55,237.56
2018,2,14,8,30,633.0,66.0,1.6,9.5,239.0,377.58,309.69
2018,2,14,8,45,696.0,67.5,1.65,9.95,288.5,445.3,367.1
2018,2,14,9,0,759.0,69.0,1.7,10.4,338.0,515.7,424.96
2018,2,14,9,15,736.5,81.5,1.75,10.9,368.5,555.03,456.13
2018,2,14,9,30,714.0,94.0,1.8,11.4,399.0,588.34,481.62
2018,2,14,9,45,425.5,150.0,1.9,11.9,336.0,477.28,391.52
2018,2,14,10,0,137.0,206.0,2.0,12.4,273.0,325.35,265.76
2018,2,14,10,15,89.5,212.0,2.2,12.95,257.0,289.13,235.69
2018,2,14,10,30,42.0,218.0,2.4,13.5,241.0,260.09,210.35
2018,2,14,10,45,64.5,230.5,2.6,14.05,267.5,293.34,237.2
2018,2,14,11,0,87.0,243.0,2.8,14.6,294.0,327.65,264.43
2018,2,14,11,15,214.5,253.5,2.85,14.9,384.0,464.55,374.44
2018,2,14,11,30,342.0,264.0,2.9,15.2,474.0,606.45,483.73
2018,2,14,11,45,432.0,240.5,3.0,15.45,510.0,677.74,537.79
2018,2,14,12,0,522.0,217.0,3.1,15.7,546.0,736.65,582.73
2018,2,14,12,15,680.0,166.5,3.2,15.75,596.5,831.18,653.58
2018,2,14,12,30,838.0,116.0,3.3,15.8,647.0,911.72,710.68
2018,2,14,12,45,860.0,109.0,3.4,15.85,649.5,919.87,716.44
2018,2,14,13,0,882.0,102.0,3.5,15.9,652.0,924.05,720.19
2018,2,14,13,15,909.0,91.5,3.6,15.75,647.5,916.95,716.67
2018,2,14,13,30,936.0,81.0,3.7,15.6,643.0,913.0,715.61
2018,2,14,13,45,928.0,80.0,3.8,15.45,621.0,886.07,698.18
2018,2,14,14,0,920.0,79.0,3.9,15.3,599.0,855.93,678.5
2018,2,14,14,15,904.0,78.5,4.0,15.0,568.5,817.02,652.59
2018,2,14,14,30,888.0,78.0,4.1,14.7,538.0,775.79,624.65
2018,2,14,14,45,875.0,75.0,4.2,14.4,503.0,731.75,594.14
2018,2,14,15,0,862.0,72.0,4.3,14.1,468.0,690.5,565.47
2018,2,14,15,15,843.5,69.0,4.3,14.1,428.0,638.77,525.63
2018,2,14,15,30,825.0,66.0,4.3,14.1,388.0,586.07,483.27
2018,2,14,15,45,795.5,62.5,4.15,13.0,343.0,526.03,435.12
2018,2,14,16,0,766.0,59.0,4.0,11.9,298.0,466.74,385.81
2018,2,14,16,15,650.0,58.0,3.8,11.1,238.0,373.77,307.1
2018,2,14,16,30,534.0,57.0,3.6,10.3,178.0,289.99,234.58
2018,2,14,16,45,529.5,47.5,3.4,9.5,143.5,246.83,193.11
2018,2,14,17,0,525.0,38.0,3.2,8.7,109.0,203.49,149.73
2018,2,14,17,15,372.5,29.0,3.2,8.3,69.0,127.09,79.32
2018,2,14,17,30,220.0,20.0,3.2,7.9,29.0,56.2,0.0
2018,2,14,17,45,110.0,10.0,3.2,7.55,14.5,9.53,0.0
2018,2,14,18,0,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.2,6.9,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.25,6.8,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.3,6.7,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.3,6.75,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.3,6.8,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,6.7,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.15,5.6,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.9,3.55,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.1,3.2,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.15,2.95,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.25,2.85,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.25,2.45,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,2,15,6,45,51.5,5.0,2.75,3.35,5.0,0.0,0.0
2018,2,15,7,0,103.0,10.0,2.9,3.7,10.0,21.69,0.0
2018,2,15,7,15,277.0,20.5,3.15,4.3,42.0,74.17,0.0
2018,2,15,7,30,451.0,31.0,3.4,4.9,74.0,149.69,98.58
2018,2,15,7,45,552.0,37.0,3.6,5.45,120.0,211.35,158.76
2018,2,15,8,0,653.0,43.0,3.8,6.0,166.0,286.46,227.76
2018,2,15,8,15,715.0,47.5,3.9,6.65,216.5,354.34,290.71
2018,2,15,8,30,777.0,52.0,4.0,7.3,267.0,427.55,356.49
2018,2,15,8,45,815.5,55.0,4.05,7.95,315.5,491.84,412.94
2018,2,15,9,0,854.0,58.0,4.1,8.6,364.0,554.61,466.22
2018,2,15,9,15,879.5,60.0,4.15,9.2,408.5,612.67,513.91
2018,2,15,9,30,905.0,62.0,4.2,9.8,453.0,670.6,559.91
2018,2,15,9,45,925.5,63.5,4.3,10.45,493.5,723.93,599.31
2018,2,15,10,0,946.0,65.0,4.4,11.1,534.0,775.94,636.56
2018,2,15,10,15,962.0,65.5,4.4,11.55,568.5,821.63,668.31
2018,2,15,10,30,978.0,66.0,4.4,12.0,603.0,865.02,697.91
2018,2,15,10,45,987.0,67.0,4.45,12.5,629.5,900.64,721.71
2018,2,15,11,0,996.0,68.0,4.5,13.0,656.0,933.03,743.05
2018,2,15,11,15,1002.0,68.5,4.55,13.3,674.5,958.78,760.11
2018,2,15,11,30,1008.0,69.0,4.6,13.6,693.0,980.8,774.58
2018,2,15,11,45,1011.5,68.5,4.6,13.9,703.0,995.51,783.49
2018,2,15,12,0,1015.0,68.0,4.6,14.2,713.0,1006.19,789.71
2018,2,15,12,15,1015.5,68.0,4.6,14.35,715.0,1010.65,792.15
2018,2,15,12,30,1016.0,68.0,4.6,14.5,717.0,1010.95,791.88
2018,2,15,12,45,1013.5,69.0,4.6,14.65,711.0,1005.59,787.81
2018,2,15,13,0,1011.0,70.0,4.6,14.8,705.0,996.12,781.06
2018,2,15,13,15,1007.0,69.0,4.55,14.85,690.0,978.85,768.8
2018,2,15,13,30,1003.0,68.0,4.5,14.9,675.0,957.68,753.96
2018,2,15,13,45,996.0,67.5,4.45,14.9,652.5,930.79,735.28
2018,2,15,14,0,989.0,67.0,4.4,14.9,630.0,900.39,714.15
2018,2,15,14,15,978.5,66.0,4.3,14.8,600.0,863.27,688.01
2018,2,15,14,30,968.0,65.0,4.2,14.7,570.0,823.24,659.76
2018,2,15,14,45,950.0,63.0,4.1,14.6,531.5,773.85,624.49
2018,2,15,15,0,932.0,61.0,4.0,14.5,493.0,722.63,587.44
2018,2,15,15,15,911.0,59.0,4.0,14.5,450.5,667.96,546.83
2018,2,15,15,30,890.0,57.0,4.0,14.5,408.0,612.37,502.57
2018,2,15,15,45,861.5,54.5,3.15,13.5,361.5,551.45,452.32
2018,2,15,16,0,833.0,52.0,2.3,12.5,315.0,491.09,400.74
2018,2,15,16,15,789.5,48.5,2.15,11.45,266.0,426.04,345.66
2018,2,15,16,30,746.0,45.0,2.0,10.4,217.0,360.94,288.4
2018,2,15,16,45,673.5,40.0,1.85,9.3,168.0,287.44,222.87
2018,2,15,17,0,601.0,35.0,1.7,8.2,119.0,220.91,161.89
2018,2,15,17,15,442.5,27.5,1.7,7.85,76.0,139.63,88.23
2018,2,15,17,30,284.0,20.0,1.7,7.5,33.0,73.18,0.0
2018,2,15,17,45,142.0,10.0,1.75,7.15,16.5,25.67,0.0
2018,2,15,18,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,2,16,6,45,53.0,4.5,0.95,4.5,5.0,0.0,0.0
2018,2,16,7,0,106.0,9.0,0.9,4.8,10.0,21.21,0.0
2018,2,16,7,15,276.0,20.0,1.1,5.4,42.5,74.52,0.0
2018,2,16,7,30,446.0,31.0,1.3,6.0,75.0,149.27,99.28
2018,2,16,7,45,541.5,37.0,1.45,6.65,120.5,209.34,156.42
2018,2,16,8,0,637.0,43.0,1.6,7.3,166.0,282.1,222.19
2018,2,16,8,15,693.5,48.0,1.65,7.95,215.0,347.52,281.62
2018,2,16,8,30,750.0,53.0,1.7,8.6,264.0,417.77,343.14
2018,2,16,8,45,786.5,56.5,1.75,9.25,311.5,480.36,396.45
2018,2,16,9,0,823.0,60.0,1.8,9.9,359.0,544.73,449.1
2018,2,16,9,15,849.5,63.0,1.85,10.5,403.5,603.75,495.74
2018,2,16,9,30,876.0,66.0,1.9,11.1,448.0,658.43,537.61
2018,2,16,9,45,894.5,67.5,1.9,11.65,487.0,709.27,573.41
2018,2,16,10,0,913.0,69.0,1.9,12.2,526.0,758.73,606.85
2018,2,16,10,15,925.5,70.5,1.95,12.6,558.5,801.87,635.86
2018,2,16,10,30,938.0,72.0,2.0,13.0,591.0,842.6,662.84
2018,2,16,10,45,946.5,73.0,2.05,13.45,616.5,876.75,684.81
2018,2,16,11,0,955.0,74.0,2.1,13.9,642.0,907.79,704.52
2018,2,16,11,15,960.5,75.0,2.1,14.2,660.5,932.91,719.95
2018,2,16,11,30,966.0,76.0,2.1,14.5,679.0,954.45,732.98
2018,2,16,11,45,968.5,76.5,2.1,14.8,689.0,968.98,741.31
2018,2,16,12,0,971.0,77.0,2.1,15.1,699.0,979.62,747.19
2018,2,16,12,15,971.5,77.5,2.15,15.3,701.0,984.5,750.24
2018,2,16,12,30,972.0,78.0,2.2,15.5,703.0,985.4,750.81
2018,2,16,12,45,970.0,77.5,2.25,15.7,696.5,978.82,746.54
2018,2,16,13,0,968.0,77.0,2.3,15.9,690.0,968.31,739.81
2018,2,16,13,15,964.0,76.0,2.35,15.95,675.5,951.54,729.38
2018,2,16,13,30,960.0,75.0,2.4,16.0,661.0,931.03,716.5
2018,2,16,13,45,952.5,74.5,2.45,16.1,639.0,904.52,699.38
2018,2,16,14,0,945.0,74.0,2.5,16.2,617.0,874.69,679.93
2018,2,16,14,15,934.0,72.5,2.45,16.1,587.0,837.71,655.04
2018,2,16,14,30,923.0,71.0,2.4,16.0,557.0,798.01,628.09
2018,2,16,14,45,906.5,69.5,2.4,15.9,520.5,751.81,596.52
2018,2,16,15,0,890.0,68.0,2.4,15.8,484.0,703.79,563.17
2018,2,16,15,15,868.0,65.5,2.4,15.8,442.0,649.49,523.57
2018,2,16,15,30,846.0,63.0,2.4,15.8,400.0,598.33,483.73
2018,2,16,15,45,817.0,60.0,1.8,14.85,354.5,537.97,434.68
2018,2,16,16,0,788.0,57.0,1.2,13.9,309.0,478.27,384.42
2018,2,16,16,15,744.0,53.0,1.2,13.15,261.0,411.59,329.62
2018,2,16,16,30,700.0,49.0,1.2,12.4,213.0,347.91,274.91
2018,2,16,16,45,582.5,44.0,1.2,11.65,159.5,261.0,200.82
2018,2,16,17,0,465.0,39.0,1.2,10.9,106.0,188.47,137.89
2018,2,16,17,15,373.0,30.0,1.2,10.75,70.5,128.99,82.76
2018,2,16,17,30,281.0,21.0,1.2,10.6,35.0,74.3,0.0
2018,2,16,17,45,140.5,10.5,1.2,10.4,17.5,26.06,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.65,7.2,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.0,0.7,7.45,5.5,0.0,0.0
2018,2,17,7,0,103.0,10.0,0.7,7.6,11.0,21.93,0.0
2018,2,17,7,15,268.0,21.0,0.7,8.2,44.0,74.99,4.88
2018,2,17,7,30,433.0,32.0,0.7,8.8,77.0,147.91,98.69
2018,2,17,7,45,527.0,39.5,0.75,9.4,123.0,210.62,156.15
2018,2,17,8,0,621.0,47.0,0.8,10.0,169.0,281.82,219.15
2018,2,17,8,15,678.0,51.5,0.75,10.6,217.5,346.36,276.05
2018,2,17,8,30,735.0,56.0,0.7,11.2,266.0,415.7,334.62
2018,2,17,8,45,771.5,59.5,0.6,11.8,313.0,477.71,384.71
2018,2,17,9,0,808.0,63.0,0.5,12.4,360.0,541.51,433.59
2018,2,17,9,15,835.0,65.5,0.5,13.0,404.0,599.69,477.02
2018,2,17,9,30,862.0,68.0,0.5,13.6,448.0,657.94,518.8
2018,2,17,9,45,882.0,69.5,0.45,14.2,487.0,704.99,549.05
2018,2,17,10,0,902.0,71.0,0.4,14.8,526.0,755.16,580.03
2018,2,17,10,15,914.5,72.0,0.4,15.3,558.0,797.39,605.79
2018,2,17,10,30,927.0,73.0,0.4,15.8,590.0,837.23,629.6
2018,2,17,10,45,935.5,74.0,0.4,16.25,615.5,871.12,649.28
2018,2,17,11,0,944.0,75.0,0.4,16.7,641.0,901.93,666.83
2018,2,17,11,15,950.0,75.5,0.45,17.2,659.0,926.69,681.33
2018,2,17,11,30,956.0,76.0,0.5,17.7,677.0,947.92,693.7
2018,2,17,11,45,959.0,76.5,0.6,18.15,687.0,962.78,703.38
2018,2,17,12,0,962.0,77.0,0.7,18.6,697.0,973.8,710.84
2018,2,17,12,15,962.0,77.0,0.8,18.75,698.5,977.58,714.65
2018,2,17,12,30,962.0,77.0,0.9,18.9,700.0,977.4,716.14
2018,2,17,12,45,960.0,76.5,0.95,19.05,693.5,970.84,712.69
2018,2,17,13,0,958.0,76.0,1.0,19.2,687.0,960.37,706.94
2018,2,17,13,15,954.0,75.0,1.1,19.2,672.5,943.69,698.57
2018,2,17,13,30,950.0,74.0,1.2,19.2,658.0,923.29,687.76
2018,2,17,13,45,943.0,73.0,1.25,19.2,636.0,896.75,672.04
2018,2,17,14,0,936.0,72.0,1.3,19.2,614.0,866.89,654.04
2018,2,17,14,15,925.0,71.0,1.35,19.05,584.5,830.7,631.94
2018,2,17,14,30,914.0,70.0,1.4,18.9,555.0,791.8,607.71
2018,2,17,14,45,898.0,68.5,1.45,18.7,519.0,746.18,578.44
2018,2,17,15,0,882.0,67.0,1.5,18.5,483.0,698.74,547.3
2018,2,17,15,15,861.0,64.5,1.5,18.5,441.5,645.32,509.68
2018,2,17,15,30,840.0,62.0,1.5,18.5,400.0,594.98,471.65
2018,2,17,15,45,809.5,59.0,1.35,17.4,354.5,533.97,425.28
2018,2,17,16,0,779.0,56.0,1.2,16.3,309.0,473.79,377.79
2018,2,17,16,15,733.0,52.5,1.25,15.25,261.0,407.11,324.09
2018,2,17,16,30,687.0,49.0,1.3,14.2,213.0,343.68,270.48
2018,2,17,16,45,615.5,43.5,1.35,13.1,165.5,272.82,209.22
2018,2,17,17,0,544.0,38.0,1.4,12.0,118.0,208.93,152.25
2018,2,17,17,15,408.5,30.0,1.55,11.55,77.0,137.59,89.17
2018,2,17,17,30,273.0,22.0,1.7,11.1,36.0,74.57,0.0
2018,2,17,17,45,136.5,11.0,1.85,10.65,18.0,26.18,0.0
2018,2,17,18,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.9,8.55,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.85,8.25,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.85,7.45,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.9,7.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.2,7.35,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.25,7.3,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.4,7.2,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.35,7.15,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.25,7.05,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.35,7.25,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,2,18,6,45,3.0,3.0,3.65,7.75,3.0,0.0,0.0
2018,2,18,7,0,6.0,6.0,3.8,8.0,6.0,6.45,0.0
2018,2,18,7,15,27.0,22.5,4.15,8.3,25.0,29.18,3.88
2018,2,18,7,30,48.0,39.0,4.5,8.6,44.0,55.29,38.09
2018,2,18,7,45,91.5,58.0,4.8,8.95,74.0,91.32,69.79
2018,2,18,8,0,135.0,77.0,5.1,9.3,104.0,132.28,105.93
2018,2,18,8,15,265.5,86.5,5.2,9.55,157.5,208.58,171.81
2018,2,18,8,30,396.0,96.0,5.3,9.8,211.0,301.75,252.42
2018,2,18,8,45,435.5,105.5,5.4,10.1,251.5,354.33,298.52
2018,2,18,9,0,475.0,115.0,5.5,10.4,292.0,409.98,346.28
2018,2,18,9,15,458.0,134.5,5.5,10.65,321.5,444.66,375.05
2018,2,18,9,30,441.0,154.0,5.5,10.9,351.0,476.49,400.61
2018,2,18,9,45,438.0,169.0,5.5,11.15,378.5,510.41,427.45
2018,2,18,10,0,435.0,184.0,5.5,11.4,406.0,542.69,452.42
2018,2,18,10,15,582.0,159.0,5.55,11.6,475.0,644.8,535.85
2018,2,18,10,30,729.0,134.0,5.6,11.8,544.0,760.3,626.08
2018,2,18,10,45,836.5,108.5,5.65,12.0,598.5,837.81,683.53
2018,2,18,11,0,944.0,83.0,5.7,12.2,653.0,913.78,739.04
2018,2,18,11,15,949.0,84.0,5.8,12.3,671.0,938.28,756.3
2018,2,18,11,30,954.0,85.0,5.9,12.4,689.0,959.22,771.3
2018,2,18,11,45,955.5,86.0,6.0,12.45,699.0,973.29,781.52
2018,2,18,12,0,957.0,87.0,6.1,12.5,709.0,983.5,789.08
2018,2,18,12,15,957.5,87.5,6.25,12.45,711.0,988.29,793.45
2018,2,18,12,30,958.0,88.0,6.4,12.4,713.0,989.14,795.09
2018,2,18,12,45,956.5,88.0,6.55,12.35,707.0,983.61,792.19
2018,2,18,13,0,955.0,88.0,6.7,12.3,701.0,974.19,786.53
2018,2,18,13,15,951.5,87.5,6.8,12.05,687.5,958.53,776.67
2018,2,18,13,30,948.0,87.0,6.9,11.8,674.0,939.16,764.1
2018,2,18,13,45,940.0,86.5,7.0,11.6,651.5,912.32,745.75
2018,2,18,14,0,932.0,86.0,7.1,11.4,629.0,882.22,724.86
2018,2,18,14,15,919.0,84.5,7.1,11.1,598.5,843.84,697.35
2018,2,18,14,30,906.0,83.0,7.1,10.8,568.0,802.9,667.64
2018,2,18,14,45,821.5,95.0,7.1,10.45,513.0,727.79,610.64
2018,2,18,15,0,737.0,107.0,7.1,10.1,458.0,652.95,551.79
2018,2,18,15,15,754.0,94.5,7.1,10.1,427.0,618.04,523.65
2018,2,18,15,30,771.0,82.0,7.1,10.1,396.0,577.11,489.65
2018,2,18,15,45,765.0,75.5,6.8,9.4,357.0,528.9,448.86
2018,2,18,16,0,759.0,69.0,6.5,8.7,318.0,479.26,405.43
2018,2,18,16,15,709.0,64.5,6.25,8.25,269.0,412.24,345.62
2018,2,18,16,30,659.0,60.0,6.0,7.8,220.0,347.05,285.9
2018,2,18,16,45,577.5,53.5,5.7,7.4,171.0,272.82,217.83
2018,2,18,17,0,496.0,47.0,5.4,7.0,122.0,206.8,156.55
2018,2,18,17,15,357.0,36.5,5.3,6.7,80.0,132.19,89.71
2018,2,18,17,30,218.0,26.0,5.2,6.4,38.0,69.09,4.92
2018,2,18,17,45,109.0,13.0,5.1,6.15,19.0,25.02,0.0
2018,2,18,18,0,0.0,0.0,5.0,5.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.95,5.7,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.9,5.5,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.8,5.35,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.7,5.2,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.65,5.1,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.5,4.85,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.4,4.7,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.35,4.65,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.3,4.6,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.2,4.4,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.1,4.3,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.0,4.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.95,4.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.65,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.35,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.25,3.25,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.2,3.2,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.2,3.15,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.15,3.05,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,3.05,2.95,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,3.0,2.85,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.75,2.55,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.5,2.3,0.0,0.0,0.0
2018,2,19,6,45,6.5,4.5,2.65,2.6,4.5,0.0,0.0
2018,2,19,7,0,13.0,9.0,2.8,2.9,9.0,10.18,0.0
2018,2,19,7,15,189.0,24.5,3.0,3.35,45.0,65.74,21.38
2018,2,19,7,30,365.0,40.0,3.2,3.8,81.0,140.6,99.25
2018,2,19,7,45,488.0,46.5,3.4,4.25,130.0,208.2,160.44
2018,2,19,8,0,611.0,53.0,3.6,4.7,179.0,289.09,233.36
2018,2,19,8,15,673.0,57.5,3.55,5.1,229.0,355.37,294.57
2018,2,19,8,30,735.0,62.0,3.5,5.5,279.0,425.43,357.39
2018,2,19,8,45,777.0,64.5,3.45,5.9,327.5,489.59,413.47
2018,2,19,9,0,819.0,67.0,3.4,6.3,376.0,556.0,469.41
2018,2,19,9,15,847.0,69.5,3.3,6.6,421.0,615.58,517.96
2018,2,19,9,30,875.0,72.0,3.2,6.9,466.0,675.27,564.94
2018,2,19,9,45,895.0,72.5,3.05,7.2,505.0,721.85,598.5
2018,2,19,10,0,915.0,73.0,2.9,7.5,544.0,771.5,633.09
2018,2,19,10,15,927.0,74.5,2.8,7.65,576.5,814.5,662.55
2018,2,19,10,30,939.0,76.0,2.7,7.8,609.0,855.03,689.74
2018,2,19,10,45,947.5,77.5,2.6,8.0,635.0,889.91,712.3
2018,2,19,11,0,956.0,79.0,2.5,8.2,661.0,921.67,732.35
2018,2,19,11,15,961.5,79.5,2.5,8.3,679.0,946.27,748.39
2018,2,19,11,30,967.0,80.0,2.5,8.4,697.0,967.27,761.99
2018,2,19,11,45,969.0,81.5,2.45,8.5,707.5,982.54,771.16
2018,2,19,12,0,971.0,83.0,2.4,8.6,718.0,993.9,777.74
2018,2,19,12,15,971.0,83.0,2.45,8.7,719.5,997.68,780.34
2018,2,19,12,30,971.0,83.0,2.5,8.8,721.0,997.45,780.41
2018,2,19,12,45,968.5,83.0,2.5,8.9,714.5,990.92,775.77
2018,2,19,13,0,966.0,83.0,2.5,9.0,708.0,980.45,768.61
2018,2,19,13,15,920.5,95.0,2.55,9.0,680.5,941.74,742.54
2018,2,19,13,30,875.0,107.0,2.6,9.0,653.0,907.8,719.95
2018,2,19,13,45,704.5,147.5,2.65,9.0,577.5,793.67,638.63
2018,2,19,14,0,534.0,188.0,2.7,9.0,502.0,673.06,548.29
2018,2,19,14,15,633.0,155.5,2.65,8.95,510.0,705.77,576.46
2018,2,19,14,30,732.0,123.0,2.6,8.9,518.0,725.07,592.19
2018,2,19,14,45,757.5,108.5,2.6,8.85,494.0,700.51,574.76
2018,2,19,15,0,783.0,94.0,2.6,8.8,470.0,668.76,551.96
2018,2,19,15,15,778.5,86.5,2.6,8.8,433.5,623.84,517.13
2018,2,19,15,30,774.0,79.0,2.6,8.8,397.0,576.96,479.82
2018,2,19,15,45,637.0,87.5,2.2,8.45,329.5,473.41,394.59
2018,2,19,16,0,500.0,96.0,1.8,8.1,262.0,374.94,312.4
2018,2,19,16,15,419.5,89.0,1.65,7.45,214.0,302.86,251.53
2018,2,19,16,30,339.0,82.0,1.5,6.8,166.0,238.57,195.9
2018,2,19,16,45,313.5,66.0,1.3,6.15,130.5,192.06,153.76
2018,2,19,17,0,288.0,50.0,1.1,5.5,95.0,148.12,112.99
2018,2,19,17,15,236.5,36.5,1.15,5.15,64.5,103.84,71.76
2018,2,19,17,30,185.0,23.0,1.2,4.8,34.0,61.37,11.8
2018,2,19,17,45,92.5,11.5,1.25,4.4,17.0,21.74,0.0
2018,2,19,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.4,1.45,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.4,1.05,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.55,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.3,-0.85,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.35,-1.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,2,20,6,45,35.0,5.5,1.55,-0.6,6.5,0.0,0.0
2018,2,20,7,0,70.0,11.0,1.6,-0.1,13.0,19.23,0.0
2018,2,20,7,15,258.5,23.0,1.65,0.55,50.0,78.34,32.43
2018,2,20,7,30,447.0,35.0,1.7,1.2,87.0,156.69,111.38
2018,2,20,7,45,516.5,42.5,1.75,1.85,130.0,213.6,165.49
2018,2,20,8,0,586.0,50.0,1.8,2.5,173.0,278.0,225.36
2018,2,20,8,15,425.0,76.5,1.7,3.35,177.5,271.17,226.14
2018,2,20,8,30,264.0,103.0,1.6,4.2,182.0,241.21,203.72
2018,2,20,8,45,179.0,130.5,1.5,5.1,188.0,234.25,198.12
2018,2,20,9,0,94.0,158.0,1.4,6.0,194.0,217.25,182.51
2018,2,20,9,15,92.5,177.0,1.3,6.5,215.5,240.82,201.68
2018,2,20,9,30,91.0,196.0,1.2,7.0,237.0,264.16,220.01
2018,2,20,9,45,161.5,210.5,1.1,7.55,291.0,342.78,284.18
2018,2,20,10,0,232.0,225.0,1.0,8.1,345.0,417.56,343.03
2018,2,20,10,15,436.5,191.5,1.05,8.4,435.0,570.27,463.77
2018,2,20,10,30,641.0,158.0,1.1,8.7,525.0,718.82,575.6
2018,2,20,10,45,791.0,121.0,1.15,9.05,593.5,817.65,643.86
2018,2,20,11,0,941.0,84.0,1.2,9.4,662.0,917.0,710.62
2018,2,20,11,15,946.5,85.0,1.25,9.55,680.0,941.9,725.83
2018,2,20,11,30,952.0,86.0,1.3,9.7,698.0,963.26,739.74
2018,2,20,11,45,954.0,87.0,1.35,9.85,708.0,977.75,749.15
2018,2,20,12,0,956.0,88.0,1.4,10.0,718.0,988.38,756.21
2018,2,20,12,15,956.5,87.5,1.45,10.1,719.5,991.94,758.85
2018,2,20,12,30,957.0,87.0,1.5,10.2,721.0,991.56,759.09
2018,2,20,12,45,955.0,86.5,1.5,10.3,714.0,984.92,754.53
2018,2,20,13,0,953.0,86.0,1.5,10.4,707.0,974.38,747.59
2018,2,20,13,15,947.5,85.5,1.55,10.35,692.0,956.86,737.25
2018,2,20,13,30,942.0,85.0,1.6,10.3,677.0,935.69,724.52
2018,2,20,13,45,934.5,83.5,1.65,10.3,654.0,908.09,707.24
2018,2,20,14,0,927.0,82.0,1.7,10.3,631.0,877.23,687.63
2018,2,20,14,15,915.5,81.0,1.75,10.15,601.5,840.63,664.16
2018,2,20,14,30,904.0,80.0,1.8,10.0,572.0,801.38,638.51
2018,2,20,14,45,888.5,78.0,1.85,9.9,535.5,755.6,607.57
2018,2,20,15,0,873.0,76.0,1.9,9.8,499.0,712.75,578.29
2018,2,20,15,15,643.5,110.0,1.9,9.8,407.5,565.16,464.45
2018,2,20,15,30,414.0,144.0,1.9,9.8,316.0,426.91,353.59
2018,2,20,15,45,343.5,134.5,1.75,9.2,266.5,346.89,289.17
2018,2,20,16,0,273.0,125.0,1.6,8.6,217.0,282.6,235.7
2018,2,20,16,15,262.0,108.0,1.5,8.0,185.5,244.15,202.91
2018,2,20,16,30,251.0,91.0,1.4,7.4,154.0,206.46,169.63
2018,2,20,16,45,207.5,74.5,1.25,6.75,119.0,158.77,127.47
2018,2,20,17,0,164.0,58.0,1.1,6.1,84.0,115.93,89.26
2018,2,20,17,15,104.0,40.0,1.1,5.8,54.5,72.45,50.96
2018,2,20,17,30,44.0,22.0,1.1,5.5,25.0,31.3,7.44
2018,2,20,17,45,22.0,11.0,1.1,5.2,12.5,13.06,0.0
2018,2,20,18,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,3.15,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,4.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,4.2,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.6,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,27.5,6.0,0.8,3.4,6.5,0.0,0.0
2018,2,21,7,0,55.0,12.0,0.8,3.5,13.0,18.39,0.0
2018,2,21,7,15,172.5,27.0,1.0,3.8,45.0,66.98,32.09
2018,2,21,7,30,290.0,42.0,1.2,4.1,77.0,125.35,90.18
2018,2,21,7,45,458.0,46.0,1.35,4.4,130.5,200.47,154.78
2018,2,21,8,0,626.0,50.0,1.5,4.7,184.0,293.69,236.06
2018,2,21,8,15,682.5,54.0,1.5,5.25,233.5,356.76,293.26
2018,2,21,8,30,739.0,58.0,1.5,5.8,283.0,426.23,353.92
2018,2,21,8,45,776.5,62.0,1.55,6.4,331.5,490.02,407.98
2018,2,21,9,0,814.0,66.0,1.6,7.0,380.0,555.73,461.52
2018,2,21,9,15,841.0,68.0,1.6,7.5,424.5,614.03,507.29
2018,2,21,9,30,868.0,70.0,1.6,8.0,469.0,668.0,548.33
2018,2,21,9,45,887.5,72.0,1.6,8.5,509.0,720.21,584.64
2018,2,21,10,0,907.0,74.0,1.6,9.0,549.0,771.13,619.11
2018,2,21,10,15,919.0,75.5,1.55,9.35,581.5,813.94,646.85
2018,2,21,10,30,931.0,77.0,1.5,9.7,614.0,854.31,672.4
2018,2,21,10,45,940.0,78.5,1.45,10.05,640.5,889.45,693.89
2018,2,21,11,0,949.0,80.0,1.4,10.4,667.0,921.5,713.0
2018,2,21,11,15,954.5,81.5,1.45,10.65,686.0,947.17,729.39
2018,2,21,11,30,960.0,83.0,1.5,10.9,705.0,969.25,743.47
2018,2,21,11,45,962.0,84.0,1.5,11.1,715.0,983.82,751.96
2018,2,21,12,0,964.0,85.0,1.5,11.3,725.0,994.49,758.05
2018,2,21,12,15,964.0,85.0,1.65,11.45,726.5,998.19,762.15
2018,2,21,12,30,964.0,85.0,1.8,11.6,728.0,997.9,763.7
2018,2,21,12,45,960.5,85.5,1.9,11.7,721.0,990.99,760.31
2018,2,21,13,0,957.0,86.0,2.0,11.8,714.0,980.17,754.41
2018,2,21,13,15,951.0,86.0,2.05,11.8,699.0,962.69,743.7
2018,2,21,13,30,945.0,86.0,2.1,11.8,684.0,941.54,730.59
2018,2,21,13,45,936.5,85.0,2.15,11.8,661.0,913.54,712.74
2018,2,21,14,0,928.0,84.0,2.2,11.8,638.0,882.3,692.57
2018,2,21,14,15,915.0,83.0,2.15,11.65,607.5,844.38,666.95
2018,2,21,14,30,902.0,82.0,2.1,11.5,577.0,803.89,639.37
2018,2,21,14,45,884.5,81.0,2.0,11.4,540.5,763.01,610.74
2018,2,21,15,0,867.0,80.0,1.9,11.3,504.0,714.73,576.37
2018,2,21,15,15,845.0,77.0,1.9,11.3,461.5,659.74,536.13
2018,2,21,15,30,823.0,74.0,1.9,11.3,419.0,604.06,493.15
2018,2,21,15,45,748.0,76.0,1.5,10.7,363.0,523.42,428.12
2018,2,21,16,0,673.0,78.0,1.1,10.1,307.0,450.03,367.4
2018,2,21,16,15,647.5,69.5,1.1,9.45,263.0,392.01,319.37
2018,2,21,16,30,622.0,61.0,1.1,8.8,219.0,335.39,270.21
2018,2,21,16,45,566.0,53.5,1.05,8.2,174.0,270.75,212.85
2018,2,21,17,0,510.0,46.0,1.0,7.6,129.0,211.63,158.93
2018,2,21,17,15,350.5,35.5,1.05,7.2,83.5,130.87,90.14
2018,2,21,17,30,191.0,25.0,1.1,6.8,38.0,65.54,24.16
2018,2,21,17,45,105.5,14.0,1.15,6.4,20.0,25.79,0.0
2018,2,21,18,0,20.0,3.0,1.2,6.0,2.0,0.0,0.0
2018,2,21,18,15,10.0,1.5,1.25,5.6,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.45,3.8,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
