Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,8,0,717.0,54.0,0.3,4.8,246.0,348.1,279.18
2018,3,4,8,15,760.5,58.0,0.35,5.1,297.5,413.79,336.41
2018,3,4,8,30,804.0,62.0,0.4,5.4,349.0,482.73,394.11
2018,3,4,8,45,833.5,64.5,0.45,5.7,398.0,545.02,444.57
2018,3,4,9,0,863.0,67.0,0.5,6.0,447.0,604.81,491.44
2018,3,4,9,15,882.0,70.0,0.55,6.3,491.5,661.78,534.52
2018,3,4,9,30,901.0,73.0,0.6,6.6,536.0,717.92,574.28
2018,3,4,9,45,896.5,80.5,0.65,6.9,570.0,760.73,602.91
2018,3,4,10,0,892.0,88.0,0.7,7.2,604.0,800.2,629.01
2018,3,4,10,15,921.5,84.0,0.8,7.85,642.0,850.69,662.6
2018,3,4,10,30,951.0,80.0,0.9,8.5,680.0,899.74,694.57
2018,3,4,10,45,961.0,80.0,1.0,9.1,706.5,934.63,716.75
2018,3,4,11,0,971.0,80.0,1.1,9.7,733.0,966.33,736.88
2018,3,4,11,15,976.5,80.5,1.1,10.05,751.0,991.12,751.18
2018,3,4,11,30,982.0,81.0,1.1,10.4,769.0,1012.18,763.1
2018,3,4,11,45,984.5,81.5,1.15,10.75,779.0,1026.54,771.75
2018,3,4,12,0,987.0,82.0,1.2,11.1,789.0,1036.89,778.0
2018,3,4,12,15,974.5,87.5,1.25,11.25,786.5,1034.69,776.82
2018,3,4,12,30,962.0,93.0,1.3,11.4,784.0,1028.33,773.25
2018,3,4,12,45,968.0,90.5,1.3,11.55,780.0,1026.29,771.78
2018,3,4,13,0,974.0,88.0,1.3,11.7,776.0,1020.12,767.7
2018,3,4,13,15,970.5,87.0,1.35,11.7,761.0,1002.76,757.77
2018,3,4,13,30,967.0,86.0,1.4,11.7,746.0,981.57,745.47
2018,3,4,13,45,960.5,85.0,1.45,11.75,722.5,953.99,728.76
2018,3,4,14,0,954.0,84.0,1.5,11.8,699.0,922.98,709.68
2018,3,4,14,15,944.5,82.5,1.55,11.7,668.5,885.62,686.46
2018,3,4,14,30,935.0,81.0,1.6,11.6,638.0,845.37,660.96
2018,3,4,14,45,921.5,79.0,1.6,11.55,600.0,798.85,629.95
2018,3,4,15,0,908.0,77.0,1.6,11.5,562.0,750.24,597.03
2018,3,4,15,15,889.0,75.0,1.6,11.5,519.0,696.07,559.36
2018,3,4,15,30,870.0,73.0,1.6,11.5,476.0,644.59,520.8
2018,3,4,15,45,844.0,69.5,1.6,11.05,428.0,582.41,473.36
2018,3,4,16,0,818.0,66.0,1.6,10.6,380.0,520.58,424.39
2018,3,4,16,15,779.0,62.5,1.45,9.9,329.0,453.22,368.77
2018,3,4,16,30,740.0,59.0,1.3,9.2,278.0,388.36,313.13
2018,3,4,16,45,680.0,54.0,1.15,8.45,226.0,317.06,250.71
2018,3,4,17,0,620.0,49.0,1.0,7.7,174.0,252.67,192.52
2018,3,4,17,15,513.0,41.5,1.05,7.2,125.0,179.27,128.08
2018,3,4,17,30,406.0,34.0,1.1,6.7,76.0,118.35,74.37
2018,3,4,17,45,248.5,22.0,1.15,6.2,43.5,56.24,1.14
2018,3,4,18,0,91.0,10.0,1.2,5.7,11.0,15.51,0.0
2018,3,4,18,15,45.5,5.0,1.2,5.55,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.25,2.65,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.55,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.25,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,-0.7,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,3,5,6,15,13.0,2.0,1.85,0.0,1.5,0.0,0.0
2018,3,5,6,30,26.0,4.0,2.1,0.7,3.0,0.0,0.0
2018,3,5,6,45,187.5,16.5,2.35,1.45,30.0,32.84,0.0
2018,3,5,7,0,349.0,29.0,2.6,2.2,57.0,88.39,44.98
2018,3,5,7,15,466.5,37.0,2.7,2.75,103.0,146.24,100.88
2018,3,5,7,30,584.0,45.0,2.8,3.3,149.0,216.97,164.21
2018,3,5,7,45,652.0,51.0,2.9,3.9,201.0,281.54,224.67
2018,3,5,8,0,720.0,57.0,3.0,4.5,253.0,354.27,291.29
2018,3,5,8,15,763.5,61.0,3.0,5.15,305.0,420.32,350.79
2018,3,5,8,30,807.0,65.0,3.0,5.8,357.0,489.6,410.78
2018,3,5,8,45,836.5,68.0,3.0,6.5,406.5,552.75,463.56
2018,3,5,9,0,866.0,71.0,3.0,7.2,456.0,616.78,515.04
2018,3,5,9,15,888.0,73.0,3.0,7.75,501.5,671.36,557.74
2018,3,5,9,30,910.0,75.0,3.0,8.3,547.0,728.76,599.64
2018,3,5,9,45,927.0,76.0,3.0,8.9,587.0,780.36,635.28
2018,3,5,10,0,944.0,77.0,3.0,9.5,627.0,830.26,669.0
2018,3,5,10,15,954.5,78.5,2.95,10.0,660.5,873.42,697.13
2018,3,5,10,30,965.0,80.0,2.9,10.5,694.0,913.85,722.88
2018,3,5,10,45,973.0,80.5,2.9,11.05,719.5,947.95,744.1
2018,3,5,11,0,981.0,81.0,2.9,11.6,745.0,978.71,762.86
2018,3,5,11,15,984.0,82.0,2.85,11.95,762.0,1001.96,776.44
2018,3,5,11,30,987.0,83.0,2.8,12.3,779.0,1021.35,787.41
2018,3,5,11,45,989.5,82.5,2.75,12.6,788.0,1034.56,794.38
2018,3,5,12,0,992.0,82.0,2.7,12.9,797.0,1043.72,798.75
2018,3,5,12,15,992.5,81.5,2.65,13.1,798.0,1046.87,799.51
2018,3,5,12,30,993.0,81.0,2.6,13.3,799.0,1045.85,797.69
2018,3,5,12,45,992.5,80.0,2.55,13.5,792.0,1039.15,792.25
2018,3,5,13,0,992.0,79.0,2.5,13.7,785.0,1028.33,784.25
2018,3,5,13,15,988.0,78.5,2.5,13.75,769.5,1010.78,772.88
2018,3,5,13,30,984.0,78.0,2.5,13.8,754.0,989.34,759.04
2018,3,5,13,45,977.5,77.5,2.5,13.85,730.5,961.9,741.17
2018,3,5,14,0,971.0,77.0,2.5,13.9,707.0,930.96,720.93
2018,3,5,14,15,962.0,75.5,2.5,13.85,676.0,893.44,696.31
2018,3,5,14,30,953.0,74.0,2.5,13.8,645.0,852.94,669.44
2018,3,5,14,45,940.0,72.5,2.45,13.7,607.5,806.64,637.89
2018,3,5,15,0,927.0,71.0,2.4,13.6,570.0,758.16,604.41
2018,3,5,15,15,909.5,68.5,2.4,13.6,526.5,703.54,566.03
2018,3,5,15,30,892.0,66.0,2.4,13.6,483.0,647.73,524.36
2018,3,5,15,45,864.0,64.0,2.1,13.1,434.5,585.46,475.1
2018,3,5,16,0,836.0,62.0,1.8,12.6,386.0,526.41,426.83
2018,3,5,16,15,801.0,59.0,1.6,11.7,335.5,460.55,372.7
2018,3,5,16,30,766.0,56.0,1.4,10.8,285.0,396.72,318.16
2018,3,5,16,45,709.0,51.0,1.25,9.9,232.5,325.03,255.74
2018,3,5,17,0,652.0,46.0,1.1,9.0,180.0,258.74,196.14
2018,3,5,17,15,474.5,39.0,1.15,8.5,122.0,167.25,119.18
2018,3,5,17,30,297.0,32.0,1.2,8.0,64.0,96.1,61.02
2018,3,5,17,45,191.5,21.0,1.25,7.45,37.5,48.49,6.05
2018,3,5,18,0,86.0,10.0,1.3,6.9,11.0,15.19,0.0
2018,3,5,18,15,43.0,5.0,1.3,6.75,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.45,4.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,6,6,15,10.0,1.5,1.25,4.5,1.5,0.0,0.0
2018,3,6,6,30,20.0,3.0,1.2,5.1,3.0,0.0,0.0
2018,3,6,6,45,59.0,14.5,1.15,5.65,18.5,19.33,0.0
2018,3,6,7,0,98.0,26.0,1.1,6.2,34.0,44.38,23.85
2018,3,6,7,15,147.5,39.0,1.3,6.85,61.0,75.14,52.53
2018,3,6,7,30,197.0,52.0,1.5,7.5,88.0,116.19,88.58
2018,3,6,7,45,152.5,78.5,1.65,8.1,111.5,137.45,110.16
2018,3,6,8,0,108.0,105.0,1.8,8.7,135.0,152.72,125.13
2018,3,6,8,15,127.5,128.0,1.9,9.3,170.0,192.18,159.01
2018,3,6,8,30,147.0,151.0,2.0,9.9,205.0,233.72,193.92
2018,3,6,8,45,207.0,167.5,2.05,10.5,254.5,292.69,242.84
2018,3,6,9,0,267.0,184.0,2.1,11.1,304.0,365.53,301.88
2018,3,6,9,15,420.0,170.5,2.1,11.65,380.5,473.97,389.14
2018,3,6,9,30,573.0,157.0,2.1,12.2,457.0,586.91,477.09
2018,3,6,9,45,753.0,117.0,2.1,12.75,541.5,707.06,567.83
2018,3,6,10,0,933.0,77.0,2.1,13.3,626.0,823.96,649.07
2018,3,6,10,15,942.5,79.0,2.05,13.75,658.5,866.5,675.08
2018,3,6,10,30,952.0,81.0,2.0,14.2,691.0,906.27,699.45
2018,3,6,10,45,958.0,82.0,1.95,14.65,715.5,938.83,718.52
2018,3,6,11,0,964.0,83.0,1.9,15.1,740.0,968.0,735.15
2018,3,6,11,15,968.5,83.5,1.8,15.45,757.5,991.67,747.58
2018,3,6,11,30,973.0,84.0,1.7,15.8,775.0,1011.59,757.44
2018,3,6,11,45,975.0,84.5,1.6,16.2,784.5,1025.29,763.04
2018,3,6,12,0,977.0,85.0,1.5,16.6,794.0,1034.98,766.09
2018,3,6,12,15,977.5,84.5,1.4,16.85,795.0,1038.01,765.35
2018,3,6,12,30,978.0,84.0,1.3,17.1,796.0,1036.95,762.16
2018,3,6,12,45,976.0,84.5,1.2,17.35,789.0,1030.58,755.72
2018,3,6,13,0,974.0,85.0,1.1,17.6,782.0,1020.18,746.9
2018,3,6,13,15,970.0,83.5,0.95,17.7,766.0,1001.63,732.46
2018,3,6,13,30,966.0,82.0,0.8,17.8,750.0,979.25,715.76
2018,3,6,13,45,912.5,94.5,0.7,17.95,709.0,925.31,679.85
2018,3,6,14,0,859.0,107.0,0.6,18.1,668.0,876.85,647.77
2018,3,6,14,15,813.5,113.0,0.6,18.05,625.5,820.01,612.19
2018,3,6,14,30,768.0,119.0,0.6,18.0,583.0,762.66,575.68
2018,3,6,14,45,798.0,102.0,0.6,18.0,558.5,738.12,560.94
2018,3,6,15,0,828.0,85.0,0.6,18.0,534.0,708.24,541.97
2018,3,6,15,15,828.5,77.0,0.6,18.0,497.0,663.22,512.21
2018,3,6,15,30,829.0,69.0,0.6,18.0,460.0,615.64,478.39
2018,3,6,15,45,776.0,70.0,0.65,17.6,407.0,544.59,426.94
2018,3,6,16,0,723.0,71.0,0.7,17.2,354.0,476.6,375.89
2018,3,6,16,15,638.0,73.5,0.75,16.4,299.0,399.59,316.29
2018,3,6,16,30,553.0,76.0,0.8,15.6,244.0,329.03,259.63
2018,3,6,16,45,464.5,70.0,0.9,14.75,193.5,256.36,199.84
2018,3,6,17,0,376.0,64.0,1.0,13.9,143.0,191.32,145.04
2018,3,6,17,15,306.0,51.5,1.05,13.2,104.0,136.86,98.17
2018,3,6,17,30,236.0,39.0,1.1,12.5,65.0,90.9,58.62
2018,3,6,17,45,146.5,23.5,1.15,11.75,37.0,45.01,9.67
2018,3,6,18,0,57.0,8.0,1.2,11.0,9.0,11.38,0.0
2018,3,6,18,15,28.5,4.0,1.2,10.7,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.5,9.65,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,9.55,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,7,6,15,7.5,1.0,0.75,8.95,1.0,0.0,0.0
2018,3,7,6,30,15.0,2.0,0.8,8.9,2.0,0.0,0.0
2018,3,7,6,45,7.5,10.0,0.8,8.85,10.0,10.25,0.0
2018,3,7,7,0,0.0,18.0,0.8,8.8,18.0,16.7,7.25
2018,3,7,7,15,0.0,28.5,0.75,9.25,28.5,26.46,16.85
2018,3,7,7,30,0.0,39.0,0.7,9.7,39.0,36.23,25.67
2018,3,7,7,45,0.0,42.5,0.7,10.15,42.5,39.48,28.69
2018,3,7,8,0,0.0,46.0,0.7,10.6,46.0,42.73,31.56
2018,3,7,8,15,0.0,46.0,0.75,11.1,46.0,42.73,31.48
2018,3,7,8,30,0.0,46.0,0.8,11.6,46.0,42.73,31.35
2018,3,7,8,45,0.0,58.5,0.9,12.1,58.5,54.39,41.16
2018,3,7,9,0,0.0,71.0,1.0,12.6,71.0,66.07,50.84
2018,3,7,9,15,17.5,128.5,1.2,13.4,138.0,133.33,107.08
2018,3,7,9,30,35.0,186.0,1.4,14.2,205.0,211.71,170.61
2018,3,7,9,45,89.5,226.5,1.6,15.05,278.5,297.35,239.13
2018,3,7,10,0,144.0,267.0,1.8,15.9,352.0,398.38,317.44
2018,3,7,10,15,333.0,242.5,1.95,16.45,453.5,542.54,430.2
2018,3,7,10,30,522.0,218.0,2.1,17.0,555.0,699.92,547.74
2018,3,7,10,45,682.5,170.5,2.3,17.6,628.5,809.73,626.82
2018,3,7,11,0,843.0,123.0,2.5,18.2,702.0,913.98,697.5
2018,3,7,11,15,903.0,102.5,2.55,18.4,736.5,955.24,723.77
2018,3,7,11,30,963.0,82.0,2.6,18.6,771.0,1002.0,754.16
2018,3,7,11,45,965.0,83.0,2.7,18.85,780.5,1016.11,762.92
2018,3,7,12,0,967.0,84.0,2.8,19.1,790.0,1026.25,769.5
2018,3,7,12,15,968.5,83.5,2.8,19.25,791.5,1030.15,771.43
2018,3,7,12,30,970.0,83.0,2.8,19.4,793.0,1029.99,770.88
2018,3,7,12,45,969.5,82.0,2.85,19.5,786.0,1023.28,766.81
2018,3,7,13,0,969.0,81.0,2.9,19.6,779.0,1012.53,760.24
2018,3,7,13,15,966.0,79.5,2.9,19.6,763.5,994.9,749.05
2018,3,7,13,30,963.0,78.0,2.9,19.6,748.0,973.42,735.42
2018,3,7,13,45,957.5,77.0,2.9,19.55,725.0,946.57,718.37
2018,3,7,14,0,952.0,76.0,2.9,19.5,702.0,916.25,698.96
2018,3,7,14,15,943.0,74.5,2.9,19.3,671.5,879.1,675.15
2018,3,7,14,30,934.0,73.0,2.9,19.1,641.0,839.06,649.16
2018,3,7,14,45,921.0,71.5,2.9,18.9,603.5,793.27,618.79
2018,3,7,15,0,908.0,70.0,2.9,18.7,566.0,745.36,586.5
2018,3,7,15,15,890.0,68.0,2.9,18.7,523.0,691.61,548.96
2018,3,7,15,30,872.0,66.0,2.9,18.7,480.0,636.77,508.42
2018,3,7,15,45,847.5,63.0,2.65,17.7,432.5,576.19,462.32
2018,3,7,16,0,823.0,60.0,2.4,16.7,385.0,518.5,416.76
2018,3,7,16,15,787.0,57.0,2.3,15.75,334.5,452.72,363.55
2018,3,7,16,30,751.0,54.0,2.2,14.8,284.0,389.13,309.97
2018,3,7,16,45,647.0,52.5,2.05,13.8,225.0,304.55,238.43
2018,3,7,17,0,543.0,51.0,1.9,12.8,166.0,231.73,175.49
2018,3,7,17,15,417.0,44.5,2.0,12.25,118.5,158.91,113.42
2018,3,7,17,30,291.0,38.0,2.1,11.7,71.0,100.87,65.07
2018,3,7,17,45,181.0,24.5,2.15,11.1,41.5,50.62,14.89
2018,3,7,18,0,71.0,11.0,2.2,10.5,12.0,15.17,0.0
2018,3,7,18,15,35.5,5.5,2.2,10.4,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,8,6,15,7.0,2.5,1.0,9.65,2.5,0.0,0.0
2018,3,8,6,30,14.0,5.0,1.1,10.1,5.0,4.77,0.0
2018,3,8,6,45,41.0,20.0,1.15,10.6,23.0,23.66,0.0
2018,3,8,7,0,68.0,35.0,1.2,11.1,41.0,47.82,29.03
2018,3,8,7,15,105.0,53.5,1.2,11.4,70.0,79.25,57.01
2018,3,8,7,30,142.0,72.0,1.2,11.7,99.0,118.73,91.16
2018,3,8,7,45,135.5,91.5,1.25,12.0,123.5,141.86,112.67
2018,3,8,8,0,129.0,111.0,1.3,12.3,148.0,167.64,135.66
2018,3,8,8,15,142.0,132.0,1.35,12.7,180.0,203.18,165.79
2018,3,8,8,30,155.0,153.0,1.4,13.1,212.0,240.05,196.31
2018,3,8,8,45,184.0,173.5,1.45,13.45,252.0,286.63,234.19
2018,3,8,9,0,213.0,194.0,1.5,13.8,292.0,335.89,273.44
2018,3,8,9,15,217.5,195.0,1.55,14.1,303.5,358.63,290.96
2018,3,8,9,30,222.0,196.0,1.6,14.4,315.0,373.14,302.02
2018,3,8,9,45,155.0,218.5,1.65,14.65,304.5,347.35,279.72
2018,3,8,10,0,88.0,241.0,1.7,14.9,294.0,314.79,251.89
2018,3,8,10,15,74.0,258.5,1.7,15.2,304.5,325.1,258.87
2018,3,8,10,30,60.0,276.0,1.7,15.5,315.0,334.37,264.74
2018,3,8,10,45,83.5,290.5,1.7,15.8,347.0,372.43,294.05
2018,3,8,11,0,107.0,305.0,1.7,16.1,379.0,411.47,323.58
2018,3,8,11,15,174.5,312.0,1.75,16.45,436.0,496.81,388.71
2018,3,8,11,30,242.0,319.0,1.8,16.8,493.0,584.73,453.75
2018,3,8,11,45,294.5,322.0,1.85,17.1,536.5,641.1,494.62
2018,3,8,12,0,347.0,325.0,1.9,17.4,580.0,697.1,534.86
2018,3,8,12,15,299.0,329.0,1.95,17.55,549.0,656.64,504.32
2018,3,8,12,30,251.0,333.0,2.0,17.7,518.0,614.7,473.25
2018,3,8,12,45,274.0,319.5,2.1,17.9,519.5,619.99,478.54
2018,3,8,13,0,297.0,306.0,2.2,18.1,521.0,623.69,482.36
2018,3,8,13,15,511.0,235.0,2.2,18.05,596.0,753.52,581.61
2018,3,8,13,30,725.0,164.0,2.2,18.0,671.0,866.8,662.93
2018,3,8,13,45,751.5,151.0,2.25,18.0,662.0,859.37,657.87
2018,3,8,14,0,778.0,138.0,2.3,18.0,653.0,847.56,651.08
2018,3,8,14,15,673.5,163.5,2.25,17.8,595.0,764.53,593.88
2018,3,8,14,30,569.0,189.0,2.2,17.6,537.0,679.43,532.4
2018,3,8,14,45,578.5,172.0,2.15,17.4,508.0,646.04,509.75
2018,3,8,15,0,588.0,155.0,2.1,17.2,479.0,614.75,487.65
2018,3,8,15,15,556.5,149.5,2.1,17.2,437.0,555.85,443.73
2018,3,8,15,30,525.0,144.0,2.1,17.2,395.0,502.86,403.35
2018,3,8,15,45,632.5,111.0,1.9,16.6,384.0,507.92,408.08
2018,3,8,16,0,740.0,78.0,1.7,16.0,373.0,494.45,396.81
2018,3,8,16,15,722.0,70.0,1.6,15.25,326.5,436.09,349.29
2018,3,8,16,30,704.0,62.0,1.5,14.5,280.0,378.16,300.45
2018,3,8,16,45,615.5,57.0,1.35,13.8,223.0,298.82,233.32
2018,3,8,17,0,527.0,52.0,1.2,13.1,166.0,227.99,172.15
2018,3,8,17,15,428.5,45.0,1.25,12.5,121.5,162.39,115.69
2018,3,8,17,30,330.0,38.0,1.3,11.9,77.0,108.29,69.7
2018,3,8,17,45,209.0,25.0,1.35,11.3,45.5,55.45,19.57
2018,3,8,18,0,88.0,12.0,1.4,10.7,14.0,17.26,0.0
2018,3,8,18,15,44.0,6.0,1.4,10.4,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,9,6,15,10.0,3.0,1.25,7.5,3.0,0.0,0.0
2018,3,9,6,30,20.0,6.0,1.4,7.9,6.0,6.55,0.0
2018,3,9,6,45,144.5,19.5,1.55,8.35,33.0,35.23,0.0
2018,3,9,7,0,269.0,33.0,1.7,8.8,60.0,83.68,50.29
2018,3,9,7,15,335.5,46.5,1.9,9.25,99.5,130.76,92.28
2018,3,9,7,30,402.0,60.0,2.1,9.7,139.0,186.0,141.34
2018,3,9,7,45,362.0,78.5,2.3,10.15,165.0,215.36,171.37
2018,3,9,8,0,322.0,97.0,2.5,10.6,191.0,241.27,196.77
2018,3,9,8,15,286.0,124.0,2.55,11.15,219.0,266.66,219.8
2018,3,9,8,30,250.0,151.0,2.6,11.7,247.0,293.46,242.45
2018,3,9,8,45,250.5,172.5,2.65,12.2,279.0,330.75,272.84
2018,3,9,9,0,251.0,194.0,2.7,12.7,311.0,367.62,302.01
2018,3,9,9,15,303.5,205.0,2.6,13.2,359.5,427.11,349.07
2018,3,9,9,30,356.0,216.0,2.5,13.7,408.0,490.61,398.02
2018,3,9,9,45,255.0,236.0,2.4,14.25,378.5,452.1,364.42
2018,3,9,10,0,154.0,256.0,2.3,14.8,349.0,393.9,315.75
2018,3,9,10,15,147.0,277.0,2.25,15.1,369.5,416.84,332.46
2018,3,9,10,30,140.0,298.0,2.2,15.4,390.0,438.91,347.86
2018,3,9,10,45,282.0,289.5,2.1,15.75,483.0,571.43,449.98
2018,3,9,11,0,424.0,281.0,2.0,16.1,576.0,710.01,551.34
2018,3,9,11,15,388.0,301.0,2.05,16.25,576.0,695.65,538.53
2018,3,9,11,30,352.0,321.0,2.1,16.4,576.0,690.59,533.45
2018,3,9,11,45,354.0,325.5,2.2,16.55,584.5,701.88,541.61
2018,3,9,12,0,356.0,330.0,2.3,16.7,593.0,711.62,548.55
2018,3,9,12,15,374.5,324.0,2.25,16.7,601.0,723.87,557.41
2018,3,9,12,30,393.0,318.0,2.2,16.7,609.0,734.45,565.08
2018,3,9,12,45,422.0,302.0,2.2,16.75,612.0,754.75,580.09
2018,3,9,13,0,451.0,286.0,2.2,16.8,615.0,760.46,585.04
2018,3,9,13,15,505.0,261.0,2.2,16.75,622.5,776.92,598.7
2018,3,9,13,30,559.0,236.0,2.2,16.7,630.0,789.24,609.35
2018,3,9,13,45,664.5,187.5,2.2,16.65,641.0,822.62,635.7
2018,3,9,14,0,770.0,139.0,2.2,16.6,652.0,842.67,650.42
2018,3,9,14,15,762.0,134.0,2.15,16.45,622.5,806.74,625.97
2018,3,9,14,30,754.0,129.0,2.1,16.3,593.0,768.45,600.23
2018,3,9,14,45,670.5,144.5,2.05,16.2,539.0,692.63,546.44
2018,3,9,15,0,587.0,160.0,2.0,16.1,485.0,619.69,492.16
2018,3,9,15,15,518.0,163.0,2.0,16.1,434.0,544.52,435.67
2018,3,9,15,30,449.0,166.0,2.0,16.1,383.0,478.2,384.55
2018,3,9,15,45,387.0,158.5,1.8,15.55,332.5,409.96,331.23
2018,3,9,16,0,325.0,151.0,1.6,15.0,282.0,339.75,275.39
2018,3,9,16,15,332.0,129.5,1.5,14.4,248.0,301.88,244.78
2018,3,9,16,30,339.0,108.0,1.4,13.8,214.0,268.75,216.53
2018,3,9,16,45,319.0,91.0,1.35,13.15,177.0,222.38,176.62
2018,3,9,17,0,299.0,74.0,1.3,12.5,140.0,177.98,137.34
2018,3,9,17,15,247.0,58.0,1.3,12.15,103.0,128.77,94.39
2018,3,9,17,30,195.0,42.0,1.3,11.8,66.0,85.89,57.24
2018,3,9,17,45,125.5,27.0,1.35,11.4,39.5,46.57,19.15
2018,3,9,18,0,56.0,12.0,1.4,11.0,13.0,15.15,0.0
2018,3,9,18,15,28.0,6.0,1.4,10.85,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.15,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,10,6,15,2.5,0.5,1.05,8.35,0.5,0.0,0.0
2018,3,10,6,30,5.0,1.0,1.0,8.6,1.0,1.17,0.0
2018,3,10,6,45,2.5,3.0,0.9,8.85,3.0,3.07,0.0
2018,3,10,7,0,0.0,5.0,0.8,9.1,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.5,0.8,9.4,6.5,6.01,0.0
2018,3,10,7,30,0.0,8.0,0.8,9.7,8.0,7.4,0.79
2018,3,10,7,45,0.0,10.0,0.8,9.95,10.0,9.26,2.45
2018,3,10,8,0,0.0,12.0,0.8,10.2,12.0,11.12,4.09
2018,3,10,8,15,0.0,22.5,0.7,10.4,22.5,20.87,12.6
2018,3,10,8,30,0.0,33.0,0.6,10.6,33.0,30.63,21.03
2018,3,10,8,45,0.0,47.0,0.5,10.8,47.0,43.68,32.18
2018,3,10,9,0,0.0,61.0,0.4,11.0,61.0,56.74,43.2
2018,3,10,9,15,0.0,68.5,0.45,11.3,68.5,63.75,48.92
2018,3,10,9,30,0.0,76.0,0.5,11.6,76.0,70.77,54.61
2018,3,10,9,45,0.0,97.5,0.55,11.9,97.5,91.05,71.33
2018,3,10,10,0,0.0,119.0,0.6,12.2,119.0,111.8,88.18
2018,3,10,10,15,0.5,125.0,0.65,12.4,125.5,118.0,92.99
2018,3,10,10,30,1.0,131.0,0.7,12.6,132.0,124.25,97.87
2018,3,10,10,45,0.5,123.0,0.75,12.8,123.5,116.04,90.92
2018,3,10,11,0,0.0,115.0,0.8,13.0,115.0,107.85,84.06
2018,3,10,11,15,3.0,149.5,0.8,13.1,151.5,144.19,113.62
2018,3,10,11,30,6.0,184.0,0.8,13.2,188.0,181.11,143.1
2018,3,10,11,45,3.5,166.0,0.85,13.25,168.5,160.94,126.65
2018,3,10,12,0,1.0,148.0,0.9,13.3,149.0,140.88,110.43
2018,3,10,12,15,3.0,167.5,0.85,13.35,170.0,161.96,127.48
2018,3,10,12,30,5.0,187.0,0.8,13.4,191.0,183.21,144.38
2018,3,10,12,45,5.0,186.5,0.8,13.45,190.5,182.69,143.89
2018,3,10,13,0,5.0,186.0,0.8,13.5,190.0,182.17,143.52
2018,3,10,13,15,4.0,177.0,0.75,13.5,180.0,172.25,135.63
2018,3,10,13,30,3.0,168.0,0.7,13.5,170.0,162.39,127.82
2018,3,10,13,45,4.0,176.5,0.65,13.5,179.0,171.71,135.47
2018,3,10,14,0,5.0,185.0,0.6,13.5,188.0,181.06,143.07
2018,3,10,14,15,4.0,174.5,0.55,13.4,177.0,169.71,134.14
2018,3,10,14,30,3.0,164.0,0.5,13.3,166.0,158.46,125.37
2018,3,10,14,45,4.5,165.0,0.5,13.25,167.5,160.71,127.58
2018,3,10,15,0,6.0,166.0,0.5,13.2,169.0,162.91,129.72
2018,3,10,15,15,11.5,169.5,0.5,13.2,175.0,170.36,136.23
2018,3,10,15,30,17.0,173.0,0.5,13.2,181.0,177.49,142.43
2018,3,10,15,45,21.0,161.5,0.45,12.95,170.5,167.95,135.13
2018,3,10,16,0,25.0,150.0,0.4,12.7,160.0,158.04,127.46
2018,3,10,16,15,30.5,129.0,0.45,12.35,139.5,143.1,115.6
2018,3,10,16,30,36.0,108.0,0.5,12.0,119.0,122.3,98.46
2018,3,10,16,45,18.0,76.0,0.6,11.7,81.5,80.72,63.49
2018,3,10,17,0,0.0,44.0,0.7,11.4,44.0,40.88,29.64
2018,3,10,17,15,0.0,33.5,0.75,11.15,33.5,31.1,21.0
2018,3,10,17,30,0.0,23.0,0.8,10.9,23.0,21.34,12.21
2018,3,10,17,45,1.0,14.0,0.85,10.65,14.0,13.11,3.05
2018,3,10,18,0,2.0,5.0,0.9,10.4,5.0,4.9,0.0
2018,3,10,18,15,1.0,2.5,0.9,10.3,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,7.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.25,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.7,6.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,11,6,15,44.0,5.0,0.75,6.55,5.5,0.0,0.0
2018,3,11,6,30,88.0,10.0,0.8,7.0,11.0,13.53,0.0
2018,3,11,6,45,245.0,22.0,0.8,7.5,44.5,50.1,5.98
2018,3,11,7,0,402.0,34.0,0.8,8.0,78.0,108.25,66.26
2018,3,11,7,15,499.0,42.0,0.75,8.5,126.0,165.45,115.8
2018,3,11,7,30,596.0,50.0,0.7,9.0,174.0,234.2,175.91
2018,3,11,7,45,655.0,55.5,0.65,9.5,225.5,297.27,232.23
2018,3,11,8,0,714.0,61.0,0.6,10.0,277.0,367.05,292.4
2018,3,11,8,15,752.5,65.0,0.5,10.65,328.5,431.12,345.45
2018,3,11,8,30,791.0,69.0,0.4,11.3,380.0,497.88,397.87
2018,3,11,8,45,818.0,72.0,0.35,12.0,428.5,559.18,444.01
2018,3,11,9,0,845.0,75.0,0.3,12.7,477.0,621.15,488.48
2018,3,11,9,15,866.0,77.0,0.35,13.3,521.5,674.33,526.44
2018,3,11,9,30,887.0,79.0,0.4,13.9,566.0,730.27,563.26
2018,3,11,9,45,902.5,80.5,0.5,14.55,605.5,780.48,595.88
2018,3,11,10,0,918.0,82.0,0.6,15.2,645.0,828.91,626.9
2018,3,11,10,15,913.5,88.0,0.75,15.7,672.0,863.8,649.82
2018,3,11,10,30,909.0,94.0,0.9,16.2,699.0,895.06,670.4
2018,3,11,10,45,876.5,111.5,1.1,16.75,712.0,917.76,686.01
2018,3,11,11,0,844.0,129.0,1.3,17.3,725.0,928.7,693.85
2018,3,11,11,15,890.0,114.5,1.45,17.6,756.0,964.08,717.78
2018,3,11,11,30,936.0,100.0,1.6,17.9,787.0,1005.02,744.95
2018,3,11,11,45,935.0,101.5,1.7,18.25,795.0,1016.28,751.82
2018,3,11,12,0,934.0,103.0,1.8,18.6,803.0,1023.61,756.62
2018,3,11,12,15,947.5,98.0,1.9,18.75,808.5,1033.69,763.93
2018,3,11,12,30,961.0,93.0,2.0,18.9,814.0,1039.77,768.73
2018,3,11,12,45,957.5,93.5,2.05,19.05,806.0,1031.66,763.81
2018,3,11,13,0,954.0,94.0,2.1,19.2,798.0,1019.61,756.61
2018,3,11,13,15,941.0,97.0,2.1,19.2,779.5,997.63,742.84
2018,3,11,13,30,928.0,100.0,2.1,19.2,761.0,972.2,726.94
2018,3,11,13,45,929.0,96.0,2.05,19.25,740.0,948.22,711.37
2018,3,11,14,0,930.0,92.0,2.0,19.3,719.0,920.54,693.36
2018,3,11,14,15,890.5,98.5,1.9,19.3,677.5,867.04,657.44
2018,3,11,14,30,851.0,105.0,1.8,19.3,636.0,818.49,624.88
2018,3,11,14,45,812.0,107.0,1.7,19.25,590.0,758.6,584.14
2018,3,11,15,0,773.0,109.0,1.6,19.2,544.0,698.76,542.95
2018,3,11,15,15,765.5,99.0,1.6,19.2,502.5,648.27,507.73
2018,3,11,15,30,758.0,89.0,1.6,19.2,461.0,596.1,469.62
2018,3,11,15,45,715.0,88.5,1.25,18.9,412.0,533.23,420.4
2018,3,11,16,0,672.0,88.0,0.9,18.6,363.0,471.29,370.88
2018,3,11,16,15,669.0,78.0,0.85,18.15,322.5,421.25,331.18
2018,3,11,16,30,666.0,68.0,0.8,17.7,282.0,370.18,288.76
2018,3,11,16,45,614.0,62.0,0.7,17.2,232.5,304.34,233.39
2018,3,11,17,0,562.0,56.0,0.6,16.7,183.0,243.59,180.81
2018,3,11,17,15,489.5,47.5,0.65,16.3,137.5,180.54,126.63
2018,3,11,17,30,417.0,39.0,0.7,15.9,92.0,125.91,79.85
2018,3,11,17,45,268.5,26.5,0.7,15.5,55.0,65.48,29.46
2018,3,11,18,0,120.0,14.0,0.7,15.1,18.0,21.34,0.0
2018,3,11,18,15,60.0,7.0,0.7,14.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,12,6,15,32.0,5.0,1.15,9.65,5.5,0.0,0.0
2018,3,12,6,30,64.0,10.0,1.2,10.2,11.0,12.56,0.0
2018,3,12,6,45,186.0,24.5,1.25,10.75,42.5,46.55,11.52
2018,3,12,7,0,308.0,39.0,1.3,11.3,74.0,98.0,61.7
2018,3,12,7,15,421.5,47.5,1.4,11.85,122.0,154.23,108.59
2018,3,12,7,30,535.0,56.0,1.5,12.4,170.0,224.02,168.32
2018,3,12,7,45,604.0,60.5,1.6,12.95,221.5,286.94,224.09
2018,3,12,8,0,673.0,65.0,1.7,13.5,273.0,357.0,284.76
2018,3,12,8,15,714.0,69.0,1.85,14.35,323.5,419.27,337.67
2018,3,12,8,30,755.0,73.0,2.0,15.2,374.0,485.37,391.75
2018,3,12,8,45,784.5,76.0,2.15,16.1,422.0,546.34,439.94
2018,3,12,9,0,814.0,79.0,2.3,17.0,470.0,608.29,487.22
2018,3,12,9,15,824.0,84.0,2.4,17.55,510.5,659.94,525.61
2018,3,12,9,30,834.0,89.0,2.5,18.1,551.0,710.07,560.67
2018,3,12,9,45,857.5,88.0,2.65,18.7,591.0,756.9,592.34
2018,3,12,10,0,881.0,87.0,2.8,19.3,631.0,807.2,626.07
2018,3,12,10,15,860.5,100.0,2.85,19.6,653.5,841.33,648.07
2018,3,12,10,30,840.0,113.0,2.9,19.9,676.0,865.49,663.13
2018,3,12,10,45,877.0,102.5,3.0,20.2,709.0,902.87,687.73
2018,3,12,11,0,914.0,92.0,3.1,20.5,742.0,945.28,715.52
2018,3,12,11,15,890.0,105.0,3.1,20.7,750.0,955.25,720.65
2018,3,12,11,30,866.0,118.0,3.1,20.9,758.0,968.83,728.63
2018,3,12,11,45,897.0,106.0,3.15,21.05,775.5,986.65,740.06
2018,3,12,12,0,928.0,94.0,3.2,21.2,793.0,1009.3,754.79
2018,3,12,12,15,758.0,139.5,3.2,21.25,711.0,906.91,685.13
2018,3,12,12,30,588.0,185.0,3.2,21.3,629.0,797.37,609.91
2018,3,12,12,45,299.5,193.0,3.2,21.4,419.0,518.38,404.2
2018,3,12,13,0,11.0,201.0,3.2,21.5,209.0,202.72,155.79
2018,3,12,13,15,8.0,178.5,3.2,21.4,184.5,177.4,136.67
2018,3,12,13,30,5.0,156.0,3.2,21.3,160.0,152.32,117.0
2018,3,12,13,45,26.0,216.0,3.2,21.2,234.0,240.15,187.0
2018,3,12,14,0,47.0,276.0,3.2,21.1,308.0,322.49,251.29
2018,3,12,14,15,28.5,238.5,3.2,20.95,257.5,265.02,206.62
2018,3,12,14,30,10.0,201.0,3.2,20.8,207.0,201.09,156.56
2018,3,12,14,45,8.0,171.5,3.2,20.7,176.0,169.75,132.18
2018,3,12,15,0,6.0,142.0,3.2,20.6,145.0,138.85,107.79
2018,3,12,15,15,18.0,145.5,3.2,20.6,154.5,150.56,117.88
2018,3,12,15,30,30.0,149.0,3.2,20.6,164.0,166.57,131.31
2018,3,12,15,45,26.5,137.5,3.05,19.95,149.5,151.35,119.46
2018,3,12,16,0,23.0,126.0,2.9,19.3,135.0,136.51,107.81
2018,3,12,16,15,52.5,103.0,2.6,18.65,121.0,126.23,99.94
2018,3,12,16,30,82.0,80.0,2.3,18.0,107.0,116.97,92.22
2018,3,12,16,45,112.0,79.5,2.05,17.35,109.5,123.05,96.32
2018,3,12,17,0,142.0,79.0,1.8,16.7,112.0,129.34,99.54
2018,3,12,17,15,160.5,62.5,1.9,16.3,91.0,107.68,78.92
2018,3,12,17,30,179.0,46.0,2.0,15.9,70.0,83.75,55.83
2018,3,12,17,45,110.5,29.5,2.05,15.45,42.0,45.9,22.85
2018,3,12,18,0,42.0,13.0,2.1,15.0,14.0,15.2,0.0
2018,3,12,18,15,21.0,6.5,2.25,14.85,7.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,13,6,15,6.5,1.5,2.6,12.75,1.5,0.0,0.0
2018,3,13,6,30,13.0,3.0,2.6,12.8,3.0,3.5,0.0
2018,3,13,6,45,6.5,4.5,2.6,12.85,4.5,5.1,0.0
2018,3,13,7,0,0.0,6.0,2.6,12.9,6.0,5.55,0.0
2018,3,13,7,15,0.0,7.5,2.65,12.9,7.5,6.94,0.24
2018,3,13,7,30,0.0,9.0,2.7,12.9,9.0,8.33,1.51
2018,3,13,7,45,0.0,14.0,2.8,12.85,14.0,12.97,5.56
2018,3,13,8,0,0.0,19.0,2.9,12.8,19.0,17.61,9.58
2018,3,13,8,15,0.0,19.5,3.0,12.65,19.5,18.08,9.98
2018,3,13,8,30,0.0,20.0,3.1,12.5,20.0,18.55,10.35
2018,3,13,8,45,0.0,22.5,3.25,12.35,22.5,20.88,12.32
2018,3,13,9,0,0.0,25.0,3.4,12.2,25.0,23.21,14.27
2018,3,13,9,15,0.0,33.0,3.5,12.25,33.0,30.67,20.57
2018,3,13,9,30,0.0,41.0,3.6,12.3,41.0,38.12,26.83
2018,3,13,9,45,0.0,55.5,3.7,12.35,55.5,51.65,38.17
2018,3,13,10,0,0.0,70.0,3.8,12.4,70.0,65.2,49.45
2018,3,13,10,15,0.5,96.5,3.95,12.6,97.0,90.47,70.42
2018,3,13,10,30,1.0,123.0,4.1,12.8,124.0,116.43,91.74
2018,3,13,10,45,5.5,158.5,4.2,13.0,162.5,155.09,123.47
2018,3,13,11,0,10.0,194.0,4.3,13.2,201.0,194.46,155.4
2018,3,13,11,15,125.0,264.5,4.35,13.4,357.0,397.97,321.64
2018,3,13,11,30,240.0,335.0,4.4,13.6,513.0,601.0,479.45
2018,3,13,11,45,317.0,320.5,4.5,13.8,559.0,661.91,526.6
2018,3,13,12,0,394.0,306.0,4.6,14.0,605.0,722.71,573.82
2018,3,13,12,15,267.5,320.0,4.6,14.1,523.0,616.68,490.31
2018,3,13,12,30,141.0,334.0,4.6,14.2,441.0,495.03,394.01
2018,3,13,12,45,104.5,313.0,4.65,14.35,392.0,435.64,347.56
2018,3,13,13,0,68.0,292.0,4.7,14.5,343.0,363.04,290.02
2018,3,13,13,15,71.5,289.5,4.65,14.55,342.0,362.69,290.17
2018,3,13,13,30,75.0,287.0,4.6,14.6,341.0,361.97,289.86
2018,3,13,13,45,137.0,297.0,4.6,14.6,392.0,439.69,352.91
2018,3,13,14,0,199.0,307.0,4.6,14.6,443.0,501.12,402.36
2018,3,13,14,15,206.5,286.0,4.55,14.55,421.5,478.09,385.19
2018,3,13,14,30,214.0,265.0,4.5,14.5,400.0,453.96,367.35
2018,3,13,14,45,207.0,248.0,4.45,14.5,372.5,421.83,342.56
2018,3,13,15,0,200.0,231.0,4.4,14.5,345.0,389.66,317.5
2018,3,13,15,15,246.0,216.0,4.4,14.5,345.5,405.29,331.23
2018,3,13,15,30,292.0,201.0,4.4,14.5,346.0,406.44,333.04
2018,3,13,15,45,267.5,184.0,4.1,14.1,307.0,358.4,294.21
2018,3,13,16,0,243.0,167.0,3.8,13.7,268.0,312.27,256.6
2018,3,13,16,15,230.5,146.5,3.35,13.2,232.5,270.4,221.9
2018,3,13,16,30,218.0,126.0,2.9,12.7,197.0,229.57,187.29
2018,3,13,16,45,238.5,104.5,2.45,12.15,170.0,201.21,161.89
2018,3,13,17,0,259.0,83.0,2.0,11.6,143.0,170.23,133.01
2018,3,13,17,15,216.0,65.5,1.8,11.0,107.0,124.78,93.09
2018,3,13,17,30,173.0,48.0,1.6,10.4,71.0,84.57,58.11
2018,3,13,17,45,115.5,31.5,1.45,9.8,44.0,48.79,26.26
2018,3,13,18,0,58.0,15.0,1.3,9.2,17.0,18.19,0.0
2018,3,13,18,15,29.0,7.5,1.2,9.1,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,14,6,15,1.0,1.5,1.3,6.6,1.5,0.0,0.0
2018,3,14,6,30,2.0,3.0,1.5,7.3,3.0,2.96,0.0
2018,3,14,6,45,1.0,4.5,1.65,8.05,4.5,4.27,0.0
2018,3,14,7,0,0.0,6.0,1.8,8.8,6.0,5.55,0.0
2018,3,14,7,15,0.0,8.0,1.95,9.05,8.0,7.4,0.74
2018,3,14,7,30,0.0,10.0,2.1,9.3,10.0,9.26,2.42
2018,3,14,7,45,0.0,16.0,2.25,9.6,16.0,14.83,7.32
2018,3,14,8,0,0.0,22.0,2.4,9.9,22.0,20.4,12.18
2018,3,14,8,15,1.0,55.0,2.5,10.0,55.5,51.6,39.22
2018,3,14,8,30,2.0,88.0,2.6,10.1,89.0,83.39,66.39
2018,3,14,8,45,13.0,130.0,2.7,10.15,136.5,130.92,106.66
2018,3,14,9,0,24.0,172.0,2.8,10.2,184.0,180.31,147.84
2018,3,14,9,15,14.5,166.5,2.9,10.2,174.0,168.93,137.73
2018,3,14,9,30,5.0,161.0,3.0,10.2,164.0,156.86,127.12
2018,3,14,9,45,2.5,142.5,3.1,10.2,144.0,136.64,109.97
2018,3,14,10,0,0.0,124.0,3.2,10.2,124.0,116.57,92.94
2018,3,14,10,15,0.0,111.0,3.25,10.2,111.0,103.97,82.26
2018,3,14,10,30,0.0,98.0,3.3,10.2,98.0,91.5,71.71
2018,3,14,10,45,0.0,86.0,3.4,10.25,86.0,80.21,62.15
2018,3,14,11,0,0.0,74.0,3.5,10.3,74.0,69.0,52.68
2018,3,14,11,15,127.5,178.0,3.45,10.35,273.5,317.29,261.45
2018,3,14,11,30,255.0,282.0,3.4,10.4,473.0,556.45,450.42
2018,3,14,11,45,353.5,290.5,3.4,10.4,558.5,663.9,532.8
2018,3,14,12,0,452.0,299.0,3.4,10.4,644.0,784.91,623.31
2018,3,14,12,15,330.5,319.0,3.35,10.5,571.5,676.88,539.13
2018,3,14,12,30,209.0,339.0,3.3,10.6,499.0,566.42,452.79
2018,3,14,12,45,141.0,340.5,3.25,10.65,448.0,501.15,401.18
2018,3,14,13,0,73.0,342.0,3.2,10.7,397.0,422.59,338.38
2018,3,14,13,15,172.0,320.0,3.2,10.75,446.0,503.83,405.46
2018,3,14,13,30,271.0,298.0,3.2,10.8,495.0,580.66,467.14
2018,3,14,13,45,289.5,281.5,3.15,10.9,485.5,572.43,461.27
