Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,14,0,308.0,265.0,3.1,11.0,476.0,562.17,454.35
2018,3,14,14,15,410.0,230.0,3.05,11.05,498.0,612.22,495.52
2018,3,14,14,30,512.0,195.0,3.0,11.1,520.0,642.04,520.67
2018,3,14,14,45,518.5,186.0,3.0,11.15,499.0,617.04,501.97
2018,3,14,15,0,525.0,177.0,3.0,11.2,478.0,589.77,481.6
2018,3,14,15,15,606.0,147.0,3.0,11.2,469.5,593.7,486.32
2018,3,14,15,30,687.0,117.0,3.0,11.2,461.0,584.16,479.83
2018,3,14,15,45,655.0,111.0,2.85,11.05,414.0,523.23,430.89
2018,3,14,16,0,623.0,105.0,2.7,10.9,367.0,463.8,382.24
2018,3,14,16,15,591.5,94.5,2.45,10.5,318.5,401.79,330.4
2018,3,14,16,30,560.0,84.0,2.2,10.1,270.0,342.04,278.96
2018,3,14,16,45,607.5,67.5,1.9,9.7,238.0,308.23,246.2
2018,3,14,17,0,655.0,51.0,1.6,9.3,206.0,267.39,205.22
2018,3,14,17,15,572.0,45.0,1.6,8.7,156.0,199.04,144.13
2018,3,14,17,30,489.0,39.0,1.6,8.1,106.0,139.8,91.79
2018,3,14,17,45,338.0,29.0,1.55,7.5,66.0,77.78,40.47
2018,3,14,18,0,187.0,19.0,1.5,6.9,26.0,30.7,0.0
2018,3,14,18,15,93.5,9.5,1.6,6.75,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.75,5.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.65,3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.45,3.3,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,15,6,15,12.5,5.0,1.9,4.55,5.5,0.0,0.0
2018,3,15,6,30,25.0,10.0,2.2,5.4,11.0,10.89,0.0
2018,3,15,6,45,207.5,25.0,2.5,6.25,50.5,52.74,24.34
2018,3,15,7,0,390.0,40.0,2.8,7.1,90.0,115.98,75.64
2018,3,15,7,15,415.5,49.5,3.0,7.55,125.0,157.94,115.06
2018,3,15,7,30,441.0,59.0,3.2,8.0,160.0,202.72,157.49
2018,3,15,7,45,271.5,92.5,3.35,8.45,159.5,196.95,159.93
2018,3,15,8,0,102.0,126.0,3.5,8.9,159.0,172.66,142.61
2018,3,15,8,15,100.5,146.0,3.65,9.15,183.0,198.83,165.22
2018,3,15,8,30,99.0,166.0,3.8,9.4,207.0,224.78,187.02
2018,3,15,8,45,106.0,185.5,3.9,9.65,234.0,254.93,211.95
2018,3,15,9,0,113.0,205.0,4.0,9.9,261.0,285.68,237.0
2018,3,15,9,15,148.5,230.0,4.1,10.05,310.5,342.36,283.51
2018,3,15,9,30,184.0,255.0,4.2,10.2,360.0,402.04,331.72
2018,3,15,9,45,156.5,267.5,4.25,10.4,361.0,402.31,330.38
2018,3,15,10,0,129.0,280.0,4.3,10.6,362.0,399.98,327.04
2018,3,15,10,15,84.5,270.0,4.35,10.65,324.5,345.18,281.65
2018,3,15,10,30,40.0,260.0,4.4,10.7,287.0,298.03,242.0
2018,3,15,10,45,24.0,227.0,4.4,10.8,243.5,249.42,201.96
2018,3,15,11,0,8.0,194.0,4.4,10.9,200.0,192.51,154.84
2018,3,15,11,15,17.0,227.5,4.5,10.9,240.5,234.61,189.44
2018,3,15,11,30,26.0,261.0,4.6,10.9,281.0,288.94,233.41
2018,3,15,11,45,27.5,268.5,4.65,10.9,289.5,298.72,241.09
2018,3,15,12,0,29.0,276.0,4.7,10.9,298.0,308.44,248.84
2018,3,15,12,15,71.0,279.5,4.8,10.9,334.0,353.21,286.48
2018,3,15,12,30,113.0,283.0,4.9,10.9,370.0,411.15,334.06
2018,3,15,12,45,112.5,310.5,5.05,10.9,396.5,440.17,356.7
2018,3,15,13,0,112.0,338.0,5.2,10.9,423.0,468.83,379.12
2018,3,15,13,15,141.0,340.0,5.1,10.8,444.5,496.59,401.98
2018,3,15,13,30,170.0,342.0,5.0,10.7,466.0,522.8,423.51
2018,3,15,13,45,166.5,320.0,4.95,10.6,438.5,491.21,399.32
2018,3,15,14,0,163.0,298.0,4.9,10.5,411.0,459.25,374.87
2018,3,15,14,15,255.5,279.5,4.8,10.4,447.5,523.66,428.87
2018,3,15,14,30,348.0,261.0,4.7,10.3,484.0,569.16,467.13
2018,3,15,14,45,335.5,238.5,4.55,10.25,443.0,521.13,429.46
2018,3,15,15,0,323.0,216.0,4.4,10.2,402.0,473.07,391.7
2018,3,15,15,15,248.0,205.5,4.4,10.2,342.0,394.93,328.01
2018,3,15,15,30,173.0,195.0,4.4,10.2,282.0,314.72,261.78
2018,3,15,15,45,167.0,180.0,4.3,10.15,257.5,286.45,238.65
2018,3,15,16,0,161.0,165.0,4.2,10.1,233.0,258.48,215.28
2018,3,15,16,15,233.0,140.5,4.05,9.95,225.5,264.8,220.47
2018,3,15,16,30,305.0,116.0,3.9,9.8,218.0,256.21,211.69
2018,3,15,16,45,265.5,99.5,3.8,9.6,177.5,205.68,167.31
2018,3,15,17,0,226.0,83.0,3.7,9.4,137.0,159.53,126.35
2018,3,15,17,15,196.0,67.0,3.65,9.2,105.5,120.96,91.56
2018,3,15,17,30,166.0,51.0,3.6,9.0,74.0,86.04,60.29
2018,3,15,17,45,98.0,33.0,3.5,8.8,45.0,47.88,27.69
2018,3,15,18,0,30.0,15.0,3.4,8.6,16.0,16.32,0.0
2018,3,15,18,15,15.0,7.5,3.4,8.6,8.0,7.15,0.0
2018,3,15,18,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.05,8.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,7.9,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,7.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.75,6.85,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,3,16,6,15,2.5,3.5,2.0,7.1,3.5,0.0,0.0
2018,3,16,6,30,5.0,7.0,2.2,7.3,7.0,6.95,0.0
2018,3,16,6,45,2.5,15.0,2.4,7.45,15.0,14.2,4.89
2018,3,16,7,0,0.0,23.0,2.6,7.6,23.0,21.33,12.51
2018,3,16,7,15,0.0,37.5,2.75,7.6,37.5,34.83,24.6
2018,3,16,7,30,0.0,52.0,2.9,7.6,52.0,48.4,36.71
2018,3,16,7,45,0.5,60.5,3.05,7.65,60.5,56.52,43.9
2018,3,16,8,0,1.0,69.0,3.2,7.7,69.0,64.73,51.04
2018,3,16,8,15,0.5,54.0,3.3,7.8,54.0,50.43,38.5
2018,3,16,8,30,0.0,39.0,3.4,7.9,39.0,36.22,26.01
2018,3,16,8,45,34.5,82.0,3.55,7.95,99.5,99.1,80.88
2018,3,16,9,0,69.0,125.0,3.7,8.0,160.0,172.41,143.74
2018,3,16,9,15,117.0,184.5,3.8,8.15,249.5,271.77,227.18
2018,3,16,9,30,165.0,244.0,3.9,8.3,339.0,376.25,312.61
2018,3,16,9,45,193.5,249.5,4.0,8.4,368.0,411.13,340.75
2018,3,16,10,0,222.0,255.0,4.1,8.5,397.0,458.47,378.72
2018,3,16,10,15,199.0,263.0,4.15,8.6,394.5,444.9,366.78
2018,3,16,10,30,176.0,271.0,4.2,8.7,392.0,439.96,361.73
2018,3,16,10,45,359.5,254.0,4.25,8.8,512.5,603.62,495.03
2018,3,16,11,0,543.0,237.0,4.3,8.9,633.0,776.76,629.77
2018,3,16,11,15,450.5,264.0,4.35,9.05,597.5,730.27,590.69
2018,3,16,11,30,358.0,291.0,4.4,9.2,562.0,665.16,538.76
2018,3,16,11,45,347.0,315.0,4.45,9.35,580.0,685.36,553.27
2018,3,16,12,0,336.0,339.0,4.5,9.5,598.0,703.8,566.0
2018,3,16,12,15,362.5,333.0,4.55,9.6,612.5,723.94,581.89
2018,3,16,12,30,389.0,327.0,4.6,9.7,627.0,742.42,596.53
2018,3,16,12,45,401.5,312.0,4.65,9.85,619.0,748.09,601.12
2018,3,16,13,0,414.0,297.0,4.7,10.0,611.0,739.42,595.38
2018,3,16,13,15,534.5,249.5,4.75,10.05,646.5,795.35,641.72
2018,3,16,13,30,655.0,202.0,4.8,10.1,682.0,849.8,685.59
2018,3,16,13,45,752.5,161.5,4.85,10.15,696.5,878.37,707.47
2018,3,16,14,0,850.0,121.0,4.9,10.2,711.0,894.57,720.47
2018,3,16,14,15,677.0,173.5,4.9,10.15,630.5,782.92,637.9
2018,3,16,14,30,504.0,226.0,4.9,10.1,550.0,669.33,548.37
2018,3,16,14,45,637.0,172.5,4.9,10.05,558.0,699.62,576.17
2018,3,16,15,0,770.0,119.0,4.9,10.0,566.0,712.66,589.24
2018,3,16,15,15,655.0,137.5,4.9,10.0,498.5,618.15,513.65
2018,3,16,15,30,540.0,156.0,4.9,10.0,431.0,526.91,439.52
2018,3,16,15,45,640.0,120.0,4.75,9.7,415.5,524.26,438.37
2018,3,16,16,0,740.0,84.0,4.6,9.4,400.0,504.08,421.39
2018,3,16,16,15,733.0,76.0,4.3,9.05,357.0,450.68,374.81
2018,3,16,16,30,726.0,68.0,4.0,8.7,314.0,396.51,326.11
2018,3,16,16,45,667.5,63.5,3.75,8.4,260.5,326.69,263.56
2018,3,16,17,0,609.0,59.0,3.5,8.1,207.0,262.01,204.33
2018,3,16,17,15,528.5,51.0,3.25,7.7,157.5,194.27,143.08
2018,3,16,17,30,448.0,43.0,3.0,7.3,108.0,135.91,91.11
2018,3,16,17,45,305.5,31.5,2.75,6.9,67.5,75.85,41.93
2018,3,16,18,0,163.0,20.0,2.5,6.5,27.0,30.51,0.0
2018,3,16,18,15,81.5,10.0,2.45,6.35,13.5,9.53,0.0
2018,3,16,18,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.35,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.85,5.25,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,15,8.0,7.0,1.35,5.45,7.5,0.0,0.0
2018,3,17,6,30,16.0,14.0,1.5,6.0,15.0,14.29,0.0
2018,3,17,6,45,64.0,32.0,1.65,6.5,40.5,40.09,22.97
2018,3,17,7,0,112.0,50.0,1.8,7.0,66.0,73.26,52.05
2018,3,17,7,15,337.0,56.5,1.9,7.25,131.5,146.01,108.36
2018,3,17,7,30,562.0,63.0,2.0,7.5,197.0,246.19,191.43
2018,3,17,7,45,637.0,65.5,2.1,7.8,251.5,311.84,250.42
2018,3,17,8,0,712.0,68.0,2.2,8.1,306.0,384.54,314.48
2018,3,17,8,15,722.5,76.5,2.2,8.3,351.0,441.16,364.13
2018,3,17,8,30,733.0,85.0,2.2,8.5,396.0,496.88,411.19
2018,3,17,8,45,562.5,131.5,2.15,8.7,386.0,485.69,401.92
2018,3,17,9,0,392.0,178.0,2.1,8.9,376.0,451.66,373.09
2018,3,17,9,15,246.5,197.0,2.05,9.05,325.5,382.73,316.04
2018,3,17,9,30,101.0,216.0,2.0,9.2,275.0,299.23,245.57
2018,3,17,9,45,121.0,234.0,1.95,9.35,309.0,338.47,277.28
2018,3,17,10,0,141.0,252.0,1.9,9.5,343.0,378.99,308.99
2018,3,17,10,15,127.5,268.5,1.85,9.7,353.5,390.65,316.6
2018,3,17,10,30,114.0,285.0,1.8,9.9,364.0,401.05,323.3
2018,3,17,10,45,73.5,253.0,1.75,10.05,304.5,321.34,259.29
2018,3,17,11,0,33.0,221.0,1.7,10.2,245.0,251.71,202.56
2018,3,17,11,15,18.0,184.0,1.7,10.35,197.0,199.67,160.24
2018,3,17,11,30,3.0,147.0,1.7,10.5,149.0,141.67,112.42
2018,3,17,11,45,1.5,104.5,1.7,10.65,105.5,99.26,77.52
2018,3,17,12,0,0.0,62.0,1.7,10.8,62.0,57.83,43.02
2018,3,17,12,15,0.0,65.5,1.75,10.85,65.5,61.1,45.78
2018,3,17,12,30,0.0,69.0,1.8,10.9,69.0,64.37,48.5
2018,3,17,12,45,32.0,129.0,1.85,11.0,153.5,157.67,127.06
2018,3,17,13,0,64.0,189.0,1.9,11.1,238.0,260.01,210.58
2018,3,17,13,15,237.0,243.5,1.95,11.05,419.0,493.68,398.08
2018,3,17,13,30,410.0,298.0,2.0,11.0,600.0,721.34,568.87
2018,3,17,13,45,529.5,247.5,2.05,11.0,625.0,765.22,602.88
2018,3,17,14,0,649.0,197.0,2.1,11.0,650.0,805.4,635.46
2018,3,17,14,15,650.5,185.5,2.1,10.9,623.0,773.58,613.23
2018,3,17,14,30,652.0,174.0,2.1,10.8,596.0,739.17,589.54
2018,3,17,14,45,530.0,196.0,2.1,10.75,526.5,637.28,512.71
2018,3,17,15,0,408.0,218.0,2.1,10.7,457.0,547.51,443.46
2018,3,17,15,15,234.5,212.5,2.1,10.7,347.5,392.79,321.19
2018,3,17,15,30,61.0,207.0,2.1,10.7,238.0,247.0,201.77
2018,3,17,15,45,61.0,181.5,1.95,10.5,210.0,217.35,178.45
2018,3,17,16,0,61.0,156.0,1.8,10.3,182.0,187.79,154.38
2018,3,17,16,15,190.5,136.5,1.55,9.95,204.0,239.3,197.87
2018,3,17,16,30,320.0,117.0,1.3,9.6,226.0,263.55,215.99
2018,3,17,16,45,430.0,91.5,1.1,9.25,212.5,263.98,212.04
2018,3,17,17,0,540.0,66.0,0.9,8.9,199.0,247.45,191.28
2018,3,17,17,15,485.5,56.0,0.9,8.35,154.5,188.36,138.21
2018,3,17,17,30,431.0,46.0,0.9,7.8,110.0,135.55,91.07
2018,3,17,17,45,296.5,33.5,0.95,7.3,69.5,76.52,43.26
2018,3,17,18,0,162.0,21.0,1.0,6.8,29.0,31.44,0.0
2018,3,17,18,15,81.0,10.5,1.05,6.55,14.5,10.73,0.0
2018,3,17,18,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.65,4.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.6,4.05,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.55,3.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,3.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,90.0,10.0,0.4,4.3,14.0,9.53,0.0
2018,3,18,6,30,180.0,20.0,0.4,4.6,28.0,30.83,0.0
2018,3,18,6,45,289.5,31.5,0.45,4.9,64.5,71.5,39.57
2018,3,18,7,0,399.0,43.0,0.5,5.2,101.0,123.56,83.03
2018,3,18,7,15,345.5,63.0,0.55,5.75,127.5,155.6,116.44
2018,3,18,7,30,292.0,83.0,0.6,6.3,154.0,182.2,144.21
2018,3,18,7,45,248.0,108.0,0.65,6.9,178.0,206.12,167.71
2018,3,18,8,0,204.0,133.0,0.7,7.5,202.0,228.71,188.33
2018,3,18,8,15,285.0,145.0,0.75,8.2,258.0,292.95,241.64
2018,3,18,8,30,366.0,157.0,0.8,8.9,314.0,365.72,300.54
2018,3,18,8,45,536.0,138.0,0.85,9.6,397.0,474.28,386.75
2018,3,18,9,0,706.0,119.0,0.9,10.3,480.0,595.91,479.67
2018,3,18,9,15,514.5,171.0,0.95,10.7,446.0,549.57,441.08
2018,3,18,9,30,323.0,223.0,1.0,11.1,412.0,478.92,384.34
2018,3,18,9,45,226.5,263.0,1.05,11.5,399.5,451.52,361.1
2018,3,18,10,0,130.0,303.0,1.1,11.9,387.0,425.57,337.85
2018,3,18,10,15,154.0,319.5,1.05,12.15,423.5,468.72,370.12
2018,3,18,10,30,178.0,336.0,1.0,12.4,460.0,512.95,402.02
2018,3,18,10,45,235.5,339.5,0.95,12.65,510.0,573.85,446.56
2018,3,18,11,0,293.0,343.0,0.9,12.9,560.0,649.6,500.13
2018,3,18,11,15,278.5,354.5,0.8,13.0,564.0,654.8,500.7
2018,3,18,11,30,264.0,366.0,0.7,13.1,568.0,658.27,500.83
2018,3,18,11,45,310.0,358.5,0.6,13.25,598.5,697.91,527.89
2018,3,18,12,0,356.0,351.0,0.5,13.4,629.0,736.86,553.39
2018,3,18,12,15,328.5,358.0,0.5,13.25,614.5,718.58,539.83
2018,3,18,12,30,301.0,365.0,0.5,13.1,600.0,698.72,525.99
2018,3,18,12,45,226.5,370.5,0.45,13.0,546.5,616.5,467.09
2018,3,18,13,0,152.0,376.0,0.4,12.9,493.0,548.47,417.56
2018,3,18,13,15,127.5,364.5,0.5,12.8,461.0,510.06,391.59
2018,3,18,13,30,103.0,353.0,0.6,12.7,429.0,459.04,355.54
2018,3,18,13,45,88.5,335.0,0.7,12.65,399.0,423.85,330.73
2018,3,18,14,0,74.0,317.0,0.8,12.6,369.0,389.17,305.62
2018,3,18,14,15,66.5,301.0,0.8,12.45,346.0,363.29,286.68
2018,3,18,14,30,59.0,285.0,0.8,12.3,323.0,337.76,267.74
2018,3,18,14,45,44.0,254.5,0.8,12.2,282.0,291.17,232.02
2018,3,18,15,0,29.0,224.0,0.8,12.1,241.0,245.95,196.87
2018,3,18,15,15,20.5,201.0,0.8,12.1,212.5,207.49,166.63
2018,3,18,15,30,12.0,178.0,0.8,12.1,184.0,178.23,143.34
2018,3,18,15,45,17.0,161.0,0.7,11.65,169.0,163.98,132.46
2018,3,18,16,0,22.0,144.0,0.6,11.2,154.0,149.26,120.9
2018,3,18,16,15,43.0,133.5,0.65,10.85,149.5,152.44,124.14
2018,3,18,16,30,64.0,123.0,0.7,10.5,145.0,148.79,121.17
2018,3,18,16,45,80.5,104.5,0.7,10.15,127.5,136.61,110.46
2018,3,18,17,0,97.0,86.0,0.7,9.8,110.0,117.85,93.45
2018,3,18,17,15,110.5,69.5,0.75,9.55,91.0,98.42,75.14
2018,3,18,17,30,124.0,53.0,0.8,9.3,72.0,79.45,56.65
2018,3,18,17,45,80.5,35.5,0.85,9.1,46.0,47.59,29.38
2018,3,18,18,0,37.0,18.0,0.9,8.9,20.0,19.59,0.0
2018,3,18,18,15,18.5,9.0,0.9,8.8,10.0,8.74,0.0
2018,3,18,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,5.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,5.35,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,3.85,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,19,6,15,106.0,10.5,1.3,3.8,16.0,10.53,0.0
2018,3,19,6,30,212.0,21.0,1.4,4.6,32.0,34.45,0.0
2018,3,19,6,45,281.0,33.0,1.5,5.4,64.5,72.58,41.47
2018,3,19,7,0,350.0,45.0,1.6,6.2,97.0,117.25,79.95
2018,3,19,7,15,422.0,57.0,1.75,6.85,144.5,171.24,127.45
2018,3,19,7,30,494.0,69.0,1.9,7.5,192.0,233.82,183.24
2018,3,19,7,45,596.5,71.0,2.05,8.2,253.0,305.67,246.12
2018,3,19,8,0,699.0,73.0,2.2,8.9,314.0,388.45,317.23
2018,3,19,8,15,765.0,72.0,2.35,9.6,373.0,459.89,377.95
2018,3,19,8,30,831.0,71.0,2.5,10.3,432.0,537.45,441.74
2018,3,19,8,45,724.5,103.5,2.65,10.95,443.5,555.15,455.73
2018,3,19,9,0,618.0,136.0,2.8,11.6,455.0,558.73,457.53
2018,3,19,9,15,597.5,155.0,2.8,11.95,484.5,595.26,484.9
2018,3,19,9,30,577.0,174.0,2.8,12.3,514.0,623.91,505.35
2018,3,19,9,45,592.5,182.0,2.8,12.7,550.5,673.96,541.79
2018,3,19,10,0,608.0,190.0,2.8,13.1,587.0,719.01,573.71
2018,3,19,10,15,592.5,208.5,2.75,13.4,610.0,743.35,589.24
2018,3,19,10,30,577.0,227.0,2.7,13.7,633.0,769.07,605.52
2018,3,19,10,45,583.5,234.5,2.6,14.0,657.0,799.66,625.39
2018,3,19,11,0,590.0,242.0,2.5,14.3,681.0,828.2,643.42
2018,3,19,11,15,582.5,252.0,2.5,14.65,693.0,843.96,652.61
2018,3,19,11,30,575.0,262.0,2.5,15.0,705.0,856.95,659.95
2018,3,19,11,45,461.5,308.0,2.55,15.35,666.0,802.61,617.6
2018,3,19,12,0,348.0,354.0,2.6,15.7,627.0,732.46,564.34
2018,3,19,12,15,308.5,365.0,2.5,15.95,607.0,706.71,544.15
2018,3,19,12,30,269.0,376.0,2.4,16.2,587.0,679.47,522.56
2018,3,19,12,45,365.0,340.0,2.3,16.45,623.5,731.26,562.0
2018,3,19,13,0,461.0,304.0,2.2,16.7,660.0,792.69,606.46
2018,3,19,13,15,386.5,322.0,2.05,16.85,616.5,721.81,553.25
2018,3,19,13,30,312.0,340.0,1.9,17.0,573.0,664.47,510.04
2018,3,19,13,45,290.5,332.0,1.75,17.15,543.5,628.34,483.5
2018,3,19,14,0,269.0,324.0,1.6,17.3,514.0,592.06,456.57
2018,3,19,14,15,333.5,294.0,1.45,17.05,519.5,605.11,468.31
2018,3,19,14,30,398.0,264.0,1.3,16.8,525.0,612.92,475.57
2018,3,19,14,45,391.0,250.0,1.2,16.55,494.0,576.48,449.36
2018,3,19,15,0,384.0,236.0,1.1,16.3,463.0,539.34,422.7
2018,3,19,15,15,328.5,227.0,1.1,16.3,411.5,473.31,373.5
2018,3,19,15,30,273.0,218.0,1.1,16.3,360.0,411.36,326.59
2018,3,19,15,45,344.0,184.5,0.85,15.85,346.5,403.62,321.67
2018,3,19,16,0,415.0,151.0,0.6,15.4,333.0,395.26,314.58
2018,3,19,16,15,355.0,130.5,0.6,15.1,273.0,320.05,255.46
2018,3,19,16,30,295.0,110.0,0.6,14.8,213.0,245.01,195.39
2018,3,19,16,45,371.0,91.0,0.6,14.45,199.0,241.03,189.57
2018,3,19,17,0,447.0,72.0,0.6,14.1,185.0,224.0,170.57
2018,3,19,17,15,380.5,60.5,0.7,13.55,141.0,164.15,119.3
2018,3,19,17,30,314.0,49.0,0.8,13.0,97.0,114.5,77.07
2018,3,19,17,45,218.0,35.0,0.9,12.45,62.5,66.69,38.69
2018,3,19,18,0,122.0,21.0,1.0,11.9,28.0,28.81,0.0
2018,3,19,18,15,61.0,10.5,1.05,11.65,14.0,10.52,0.0
2018,3,19,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.45,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,20,6,15,4.0,2.5,0.75,8.7,2.5,2.41,0.0
2018,3,20,6,30,8.0,5.0,1.0,8.7,5.0,5.35,0.0
2018,3,20,6,45,4.0,8.0,1.2,8.75,8.0,8.02,0.75
2018,3,20,7,0,0.0,11.0,1.4,8.8,11.0,10.18,3.1
2018,3,20,7,15,0.0,14.5,1.4,8.95,14.5,13.43,6.05
2018,3,20,7,30,0.0,18.0,1.4,9.1,18.0,16.68,8.97
2018,3,20,7,45,0.0,20.5,1.35,9.25,20.5,19.0,11.02
2018,3,20,8,0,0.0,23.0,1.3,9.4,23.0,21.33,13.03
2018,3,20,8,15,0.0,28.0,1.3,9.55,28.0,25.99,17.04
2018,3,20,8,30,0.0,33.0,1.3,9.7,33.0,30.64,21.0
2018,3,20,8,45,0.0,42.0,1.3,9.9,42.0,39.03,28.12
2018,3,20,9,0,0.0,51.0,1.3,10.1,51.0,47.43,35.19
2018,3,20,9,15,0.0,64.0,1.6,10.15,64.0,59.57,45.39
2018,3,20,9,30,0.0,77.0,1.9,10.2,77.0,71.73,55.52
2018,3,20,9,45,0.0,93.0,2.2,10.3,93.0,86.71,67.95
2018,3,20,10,0,0.0,109.0,2.5,10.4,109.0,102.01,80.56
2018,3,20,10,15,0.5,111.0,2.75,10.45,111.5,104.36,82.35
2018,3,20,10,30,1.0,113.0,3.0,10.5,114.0,106.74,84.21
2018,3,20,10,45,1.5,130.5,3.25,10.55,131.5,124.08,98.48
2018,3,20,11,0,2.0,148.0,3.5,10.6,149.0,141.55,112.77
2018,3,20,11,15,1.5,137.0,3.6,10.7,138.0,130.46,103.45
2018,3,20,11,30,1.0,126.0,3.7,10.8,127.0,119.4,94.21
2018,3,20,11,45,0.5,124.0,3.75,10.85,124.5,117.01,92.16
2018,3,20,12,0,0.0,122.0,3.8,10.9,122.0,114.61,90.11
2018,3,20,12,15,0.0,93.0,3.85,10.9,93.0,86.88,67.15
2018,3,20,12,30,0.0,64.0,3.9,10.9,64.0,59.71,44.54
2018,3,20,12,45,0.0,61.5,3.95,10.9,61.5,57.37,42.62
2018,3,20,13,0,0.0,59.0,4.0,10.9,59.0,55.03,40.68
2018,3,20,13,15,0.0,57.0,3.9,10.9,57.0,53.15,39.14
2018,3,20,13,30,0.0,55.0,3.8,10.9,55.0,51.27,37.61
2018,3,20,13,45,0.0,54.5,3.65,10.95,54.5,50.79,37.25
2018,3,20,14,0,0.0,54.0,3.5,11.0,54.0,50.31,36.9
2018,3,20,14,15,0.0,60.0,3.4,11.0,60.0,55.9,41.67
2018,3,20,14,30,0.0,66.0,3.3,11.0,66.0,61.49,46.47
2018,3,20,14,45,0.0,77.0,3.2,10.95,77.0,71.75,55.23
2018,3,20,15,0,0.0,88.0,3.1,10.9,88.0,82.01,64.02
2018,3,20,15,15,0.0,90.0,3.1,10.9,90.0,83.86,65.76
2018,3,20,15,30,0.0,92.0,3.1,10.9,92.0,85.82,67.61
2018,3,20,15,45,0.0,82.0,2.95,10.75,82.0,76.36,59.82
2018,3,20,16,0,0.0,72.0,2.8,10.6,72.0,67.0,52.07
2018,3,20,16,15,0.0,67.5,2.85,10.5,67.5,62.79,48.65
2018,3,20,16,30,0.0,63.0,2.9,10.4,63.0,58.59,45.18
2018,3,20,16,45,0.0,53.5,2.9,10.35,53.5,49.73,37.58
2018,3,20,17,0,0.0,44.0,2.9,10.3,44.0,40.87,29.87
2018,3,20,17,15,0.0,33.5,2.75,10.1,33.5,31.09,21.26
2018,3,20,17,30,0.0,23.0,2.6,9.9,23.0,21.33,12.58
2018,3,20,17,45,1.5,16.0,2.45,9.75,16.0,15.03,6.6
2018,3,20,18,0,3.0,9.0,2.3,9.6,9.0,8.65,0.0
2018,3,20,18,15,1.5,4.5,2.7,9.7,4.5,4.3,0.0
2018,3,20,18,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,9.95,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,9.85,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.65,10.5,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,1.6,10.8,6.0,5.55,0.0
2018,3,21,6,45,0.0,6.5,1.6,11.1,6.5,6.01,0.0
2018,3,21,7,0,0.0,7.0,1.6,11.4,7.0,6.48,0.0
2018,3,21,7,15,0.0,9.5,1.7,11.65,9.5,8.79,1.94
2018,3,21,7,30,0.0,12.0,1.8,11.9,12.0,11.11,3.99
2018,3,21,7,45,0.0,26.5,1.85,12.2,26.5,24.58,15.66
2018,3,21,8,0,0.0,41.0,1.9,12.5,41.0,38.07,27.24
2018,3,21,8,15,0.0,42.5,2.05,12.75,42.5,39.48,28.32
2018,3,21,8,30,0.0,44.0,2.2,13.0,44.0,40.88,29.39
2018,3,21,8,45,0.0,49.0,2.35,13.2,49.0,45.55,33.22
2018,3,21,9,0,0.0,54.0,2.5,13.4,54.0,50.23,37.03
2018,3,21,9,15,0.0,68.5,2.6,13.7,68.5,63.77,48.24
2018,3,21,9,30,0.0,83.0,2.7,14.0,83.0,77.34,59.34
2018,3,21,9,45,0.0,94.5,2.85,14.25,94.5,88.13,68.08
2018,3,21,10,0,0.0,106.0,3.0,14.5,106.0,99.13,76.91
2018,3,21,10,15,0.0,115.0,3.15,14.85,115.0,107.76,83.73
2018,3,21,10,30,0.0,124.0,3.3,15.2,124.0,116.43,90.55
2018,3,21,10,45,3.5,162.0,3.45,15.55,164.5,156.49,122.91
2018,3,21,11,0,7.0,200.0,3.6,15.9,205.0,197.21,155.34
2018,3,21,11,15,9.5,222.5,3.7,16.1,229.5,222.06,174.87
2018,3,21,11,30,12.0,245.0,3.8,16.3,254.0,247.12,194.47
2018,3,21,11,45,17.5,269.5,3.9,16.45,283.0,277.32,218.16
2018,3,21,12,0,23.0,294.0,4.0,16.6,312.0,307.74,241.86
2018,3,21,12,15,25.0,301.5,3.95,16.65,321.0,317.42,249.26
2018,3,21,12,30,27.0,309.0,3.9,16.7,330.0,340.62,267.17
2018,3,21,12,45,29.5,311.0,3.8,16.7,334.0,345.03,270.6
2018,3,21,13,0,32.0,313.0,3.7,16.7,338.0,349.26,273.99
2018,3,21,13,15,30.5,298.5,3.6,16.7,322.0,331.71,260.52
2018,3,21,13,30,29.0,284.0,3.5,16.7,306.0,314.16,247.11
2018,3,21,13,45,106.5,311.0,3.45,16.7,387.5,425.29,335.79
2018,3,21,14,0,184.0,338.0,3.4,16.7,469.0,519.95,409.48
2018,3,21,14,15,189.5,325.0,3.4,16.7,455.0,504.43,398.05
2018,3,21,14,30,195.0,312.0,3.4,16.7,441.0,487.91,386.37
2018,3,21,14,45,145.5,282.0,3.45,16.65,375.5,409.0,325.61
2018,3,21,15,0,96.0,252.0,3.5,16.6,310.0,324.6,259.61
2018,3,21,15,15,162.5,236.0,3.5,16.6,325.0,358.32,288.44
2018,3,21,15,30,229.0,220.0,3.5,16.6,340.0,376.5,304.2
2018,3,21,15,45,174.0,196.0,3.35,16.2,282.5,306.38,248.14
2018,3,21,16,0,119.0,172.0,3.2,15.8,225.0,241.6,195.81
2018,3,21,16,15,154.5,156.0,3.15,15.5,216.0,235.65,191.32
2018,3,21,16,30,190.0,140.0,3.1,15.2,207.0,225.54,182.43
2018,3,21,16,45,208.0,117.0,3.1,14.95,180.0,201.36,161.06
2018,3,21,17,0,226.0,94.0,3.1,14.7,153.0,170.01,132.73
2018,3,21,17,15,195.5,76.0,3.05,14.5,118.5,129.13,96.93
2018,3,21,17,30,165.0,58.0,3.0,14.3,84.0,91.99,64.61
2018,3,21,17,45,116.0,40.0,2.95,14.1,55.0,56.3,34.95
2018,3,21,18,0,67.0,22.0,2.9,13.9,26.0,25.68,2.36
2018,3,21,18,15,33.5,11.0,3.0,13.8,13.0,10.76,0.0
2018,3,21,18,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.75,12.15,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.15,11.95,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.4,11.95,2.0,1.91,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.0,4.0,3.7,0.0
2018,3,22,6,45,0.0,5.5,3.4,12.05,5.5,5.09,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.1,7.0,6.48,0.0
2018,3,22,7,15,0.0,10.0,3.5,12.2,10.0,9.26,2.32
2018,3,22,7,30,0.0,13.0,3.6,12.3,13.0,12.04,4.77
2018,3,22,7,45,0.0,16.5,3.7,12.35,16.5,15.29,7.59
2018,3,22,8,0,0.0,20.0,3.8,12.4,20.0,18.55,10.38
2018,3,22,8,15,0.0,27.5,3.9,12.5,27.5,25.52,16.34
2018,3,22,8,30,0.0,35.0,4.0,12.6,35.0,32.51,22.25
2018,3,22,8,45,0.0,47.5,4.05,12.7,47.5,44.16,32.08
2018,3,22,9,0,0.0,60.0,4.1,12.8,60.0,55.83,41.83
2018,3,22,9,15,1.5,100.5,4.25,12.85,101.5,94.95,74.58
2018,3,22,9,30,3.0,141.0,4.4,12.9,143.0,135.23,107.85
2018,3,22,9,45,31.5,178.5,4.55,12.9,199.5,200.72,162.39
2018,3,22,10,0,60.0,216.0,4.7,12.9,256.0,264.21,214.53
2018,3,22,10,15,101.0,272.5,4.8,12.9,343.5,371.96,301.35
2018,3,22,10,30,142.0,329.0,4.9,12.9,431.0,472.99,380.95
2018,3,22,10,45,113.5,331.5,5.05,12.85,414.5,453.91,364.71
2018,3,22,11,0,85.0,334.0,5.2,12.8,398.0,420.22,337.42
2018,3,22,11,15,87.5,347.5,5.25,12.75,415.0,438.88,351.97
2018,3,22,11,30,90.0,361.0,5.3,12.7,432.0,457.34,366.21
2018,3,22,11,45,93.0,364.0,5.35,12.65,438.0,464.49,371.81
2018,3,22,12,0,96.0,367.0,5.4,12.6,444.0,471.31,377.24
2018,3,22,12,15,296.0,323.0,5.45,12.6,559.0,648.13,520.58
2018,3,22,12,30,496.0,279.0,5.5,12.6,674.0,809.88,647.57
2018,3,22,12,45,529.0,270.5,5.5,12.6,688.0,829.4,662.31
2018,3,22,13,0,562.0,262.0,5.5,12.6,702.0,845.92,675.55
2018,3,22,13,15,699.0,200.0,5.5,12.65,736.5,905.55,722.36
2018,3,22,13,30,836.0,138.0,5.5,12.7,771.0,947.07,752.99
2018,3,22,13,45,880.0,115.5,5.5,12.75,763.5,935.49,744.98
2018,3,22,14,0,924.0,93.0,5.5,12.8,756.0,926.08,739.02
2018,3,22,14,15,916.0,92.0,5.45,12.7,725.5,889.96,713.56
2018,3,22,14,30,908.0,91.0,5.4,12.6,695.0,850.99,686.03
2018,3,22,14,45,897.0,89.0,5.4,12.55,658.0,805.94,653.88
2018,3,22,15,0,886.0,87.0,5.4,12.5,621.0,758.73,619.8
2018,3,22,15,15,869.0,84.5,5.4,12.5,577.0,704.88,580.07
2018,3,22,15,30,852.0,82.0,5.4,12.5,533.0,653.28,539.87
2018,3,22,15,45,831.5,79.5,5.35,11.95,486.5,594.99,493.5
2018,3,22,16,0,811.0,77.0,5.3,11.4,440.0,536.6,445.57
2018,3,22,16,15,782.5,73.5,5.15,10.95,390.0,473.41,391.8
2018,3,22,16,30,754.0,70.0,5.0,10.5,340.0,411.66,337.54
2018,3,22,16,45,708.5,65.5,4.85,10.05,287.5,344.24,277.14
2018,3,22,17,0,663.0,61.0,4.7,9.6,235.0,281.32,219.21
2018,3,22,17,15,591.0,54.0,4.55,9.0,183.5,213.25,157.35
2018,3,22,17,30,519.0,47.0,4.4,8.4,132.0,153.44,103.6
2018,3,22,17,45,384.5,36.5,4.25,7.85,87.0,90.61,52.76
2018,3,22,18,0,250.0,26.0,4.1,7.3,42.0,43.24,9.24
2018,3,22,18,15,125.0,13.0,4.0,7.05,21.0,13.41,0.0
2018,3,22,18,30,0.0,0.0,3.9,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.8,6.55,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.7,6.3,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.3,5.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.1,5.7,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.45,5.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.9,4.25,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.8,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.15,4.25,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.1,4.5,2.0,0.0,0.0
2018,3,23,6,15,137.5,15.5,1.2,5.3,24.0,16.62,0.0
2018,3,23,6,30,260.0,28.0,1.3,6.1,46.0,47.79,15.95
2018,3,23,6,45,379.0,37.5,1.4,6.95,89.0,93.21,55.82
2018,3,23,7,0,498.0,47.0,1.5,7.8,132.0,152.37,104.13
2018,3,23,7,15,577.5,54.0,1.5,8.3,185.0,213.21,158.0
2018,3,23,7,30,657.0,61.0,1.5,8.8,238.0,283.24,220.28
2018,3,23,7,45,712.0,64.0,1.5,9.3,292.5,348.11,278.08
2018,3,23,8,0,767.0,67.0,1.5,9.8,347.0,418.47,338.65
2018,3,23,8,15,799.0,71.0,1.5,10.05,399.5,483.21,393.14
2018,3,23,8,30,831.0,75.0,1.5,10.3,452.0,549.77,446.98
2018,3,23,8,45,854.0,77.5,1.55,10.6,501.0,610.63,494.8
2018,3,23,9,0,877.0,80.0,1.6,10.9,550.0,668.27,538.75
2018,3,23,9,15,872.5,88.5,1.7,11.15,587.5,719.68,576.08
2018,3,23,9,30,868.0,97.0,1.8,11.4,625.0,764.73,607.19
2018,3,23,9,45,793.5,128.0,1.9,11.65,633.5,775.9,613.69
2018,3,23,10,0,719.0,159.0,2.0,11.9,642.0,782.11,617.08
2018,3,23,10,15,680.0,182.5,2.15,12.15,655.5,799.5,629.03
2018,3,23,10,30,641.0,206.0,2.3,12.4,669.0,811.52,636.64
2018,3,23,10,45,628.5,220.5,2.5,12.6,686.5,833.48,652.12
2018,3,23,11,0,616.0,235.0,2.7,12.8,704.0,852.14,665.08
2018,3,23,11,15,775.0,173.0,2.85,12.95,775.5,950.3,735.11
2018,3,23,11,30,934.0,111.0,3.0,13.1,847.0,1034.45,792.4
2018,3,23,11,45,895.0,127.5,3.15,13.2,838.5,1023.84,785.01
2018,3,23,12,0,856.0,144.0,3.3,13.3,830.0,1018.04,781.9
2018,3,23,12,15,863.5,140.5,3.45,13.35,832.5,1023.28,786.56
2018,3,23,12,30,871.0,137.0,3.6,13.4,835.0,1024.76,788.64
2018,3,23,12,45,795.0,166.0,3.75,13.4,798.0,975.88,756.02
2018,3,23,13,0,719.0,195.0,3.9,13.4,761.0,931.01,726.17
2018,3,23,13,15,567.5,252.5,4.0,13.35,693.5,832.07,654.62
2018,3,23,13,30,416.0,310.0,4.1,13.3,626.0,739.86,584.26
2018,3,23,13,45,526.0,260.0,4.2,13.2,647.5,776.47,616.39
2018,3,23,14,0,636.0,210.0,4.3,13.1,669.0,809.33,644.84
2018,3,23,14,15,665.5,189.5,4.35,12.95,651.5,792.24,634.24
2018,3,23,14,30,695.0,169.0,4.4,12.8,634.0,770.55,620.16
2018,3,23,14,45,761.5,138.0,4.45,12.65,621.5,761.61,615.52
2018,3,23,15,0,828.0,107.0,4.5,12.5,609.0,742.48,603.17
2018,3,23,15,15,847.0,94.5,4.5,12.5,576.0,704.71,576.02
2018,3,23,15,30,866.0,82.0,4.5,12.5,543.0,662.6,543.71
2018,3,23,15,45,842.5,79.0,4.45,12.0,494.0,601.22,495.41
2018,3,23,16,0,819.0,76.0,4.4,11.5,445.0,540.03,445.78
2018,3,23,16,15,786.5,72.0,4.2,11.15,393.0,473.86,389.89
2018,3,23,16,30,754.0,68.0,4.0,10.8,341.0,409.62,333.93
2018,3,23,16,45,707.0,63.0,3.75,10.4,287.5,341.12,273.16
2018,3,23,17,0,660.0,58.0,3.5,10.0,234.0,277.18,214.86
2018,3,23,17,15,584.5,52.0,3.1,9.4,182.5,209.47,153.82
2018,3,23,17,30,509.0,46.0,2.7,8.8,131.0,150.43,101.24
2018,3,23,17,45,382.0,36.5,2.3,8.2,87.5,90.2,52.64
2018,3,23,18,0,255.0,27.0,1.9,7.6,44.0,44.62,12.29
2018,3,23,18,15,134.0,15.0,1.85,7.35,23.0,15.37,0.0
2018,3,23,18,30,13.0,3.0,1.8,7.1,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.5,1.75,6.9,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.7,6.05,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,6.65,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,24,5,45,4.0,1.0,1.05,6.2,1.0,0.0,0.0
2018,3,24,6,0,8.0,2.0,1.0,6.2,2.0,0.0,0.0
2018,3,24,6,15,106.0,17.0,1.2,6.75,24.5,17.87,0.0
2018,3,24,6,30,204.0,32.0,1.4,7.3,47.0,47.48,19.85
2018,3,24,6,45,276.5,44.0,1.6,7.8,82.0,85.13,53.7
2018,3,24,7,0,349.0,56.0,1.8,8.3,117.0,130.84,92.18
2018,3,24,7,15,328.5,75.0,1.95,8.5,148.0,167.86,128.25
2018,3,24,7,30,308.0,94.0,2.1,8.7,179.0,202.2,161.39
2018,3,24,7,45,177.5,77.0,2.2,8.9,128.0,149.11,121.12
2018,3,24,8,0,47.0,60.0,2.3,9.1,77.0,80.88,64.52
2018,3,24,8,15,23.5,51.5,2.4,9.35,60.0,60.59,47.12
2018,3,24,8,30,0.0,43.0,2.5,9.6,43.0,39.96,28.97
2018,3,24,8,45,4.5,70.5,2.6,9.85,73.0,68.35,53.26
2018,3,24,9,0,9.0,98.0,2.7,10.1,103.0,97.44,77.81
2018,3,24,9,15,205.5,154.5,2.85,10.3,280.5,310.45,258.61
2018,3,24,9,30,402.0,211.0,3.0,10.5,458.0,537.7,440.75
2018,3,24,9,45,267.5,228.5,3.15,10.75,397.0,457.6,373.93
2018,3,24,10,0,133.0,246.0,3.3,11.0,336.0,365.89,297.87
2018,3,24,10,15,113.0,256.5,3.45,11.1,335.5,364.85,296.36
2018,3,24,10,30,93.0,267.0,3.6,11.2,335.0,362.15,293.15
2018,3,24,10,45,163.0,304.0,3.75,11.35,427.5,468.98,378.53
2018,3,24,11,0,233.0,341.0,3.9,11.5,520.0,591.63,473.24
2018,3,24,11,15,281.0,335.5,4.05,11.55,555.5,636.55,508.02
2018,3,24,11,30,329.0,330.0,4.2,11.6,591.0,681.73,543.34
2018,3,24,11,45,543.0,260.5,4.35,11.65,696.0,833.52,662.22
2018,3,24,12,0,757.0,191.0,4.5,11.7,801.0,978.34,769.19
2018,3,24,12,15,865.5,144.5,4.65,11.65,841.5,1030.56,806.58
2018,3,24,12,30,974.0,98.0,4.8,11.6,882.0,1075.48,839.49
2018,3,24,12,45,971.5,97.5,4.95,11.55,873.0,1066.05,834.38
2018,3,24,13,0,969.0,97.0,5.1,11.5,864.0,1052.62,826.89
2018,3,24,13,15,815.0,156.5,5.2,11.4,792.5,964.41,765.33
2018,3,24,13,30,661.0,216.0,5.3,11.3,721.0,873.52,700.8
2018,3,24,13,45,520.0,255.5,5.35,11.2,645.5,766.26,618.67
2018,3,24,14,0,379.0,295.0,5.4,11.1,570.0,656.74,532.82
2018,3,24,14,15,395.0,273.5,5.4,10.95,549.0,634.61,517.79
2018,3,24,14,30,411.0,252.0,5.4,10.8,528.0,620.73,508.38
2018,3,24,14,45,515.5,211.5,5.4,10.6,538.5,642.73,529.19
2018,3,24,15,0,620.0,171.0,5.4,10.4,549.0,658.96,544.8
2018,3,24,15,15,581.5,165.0,5.4,10.4,499.5,596.5,495.18
2018,3,24,15,30,543.0,159.0,5.4,10.4,450.0,532.04,443.47
2018,3,24,15,45,559.5,138.0,5.2,9.95,414.5,495.08,413.89
2018,3,24,16,0,576.0,117.0,5.0,9.5,379.0,451.25,377.65
2018,3,24,16,15,587.0,103.5,4.7,9.2,343.5,409.32,341.16
2018,3,24,16,30,598.0,90.0,4.4,8.9,308.0,365.0,301.29
2018,3,24,16,45,629.0,74.5,4.05,8.55,272.5,323.9,262.19
2018,3,24,17,0,660.0,59.0,3.7,8.2,237.0,278.19,217.32
2018,3,24,17,15,589.0,52.5,3.35,7.65,185.5,211.08,156.19
