Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,18,15,360.5,50.5,3.95,13.05,113.0,52.31,31.27
2018,5,13,18,30,268.0,40.0,3.7,12.6,70.0,31.16,20.98
2018,5,13,18,45,160.5,26.0,3.5,12.15,41.5,20.61,5.32
2018,5,13,19,0,53.0,12.0,3.3,11.7,13.0,11.44,0.0
2018,5,13,19,15,26.5,6.0,3.2,11.45,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.9,9.65,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.9,9.05,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,14,4,45,7.0,2.0,2.75,9.15,2.0,0.0,0.0
2018,5,14,5,0,14.0,4.0,2.7,9.2,4.0,3.81,0.0
2018,5,14,5,15,102.0,19.0,2.8,9.45,27.5,18.11,0.0
2018,5,14,5,30,190.0,34.0,2.9,9.7,51.0,26.77,15.77
2018,5,14,5,45,284.0,45.0,2.95,9.95,88.5,34.64,24.92
2018,5,14,6,0,378.0,56.0,3.0,10.2,126.0,68.27,40.47
2018,5,14,6,15,215.5,66.5,3.0,10.6,109.0,84.73,57.81
2018,5,14,6,30,53.0,77.0,3.0,11.0,92.0,80.42,61.53
2018,5,14,6,45,74.5,109.0,2.95,11.4,134.5,118.56,93.55
2018,5,14,7,0,96.0,141.0,2.9,11.8,177.0,159.9,128.09
2018,5,14,7,15,113.0,163.5,2.9,12.25,212.0,193.91,156.34
2018,5,14,7,30,130.0,186.0,2.9,12.7,247.0,229.98,185.97
2018,5,14,7,45,102.0,206.0,2.9,13.2,257.0,244.49,197.65
2018,5,14,8,0,74.0,226.0,2.9,13.7,267.0,252.6,203.55
2018,5,14,8,15,106.5,248.5,2.9,14.15,313.5,301.53,242.38
2018,5,14,8,30,139.0,271.0,2.9,14.6,360.0,350.45,280.57
2018,5,14,8,45,162.0,292.0,2.95,15.05,403.0,394.5,314.31
2018,5,14,9,0,185.0,313.0,3.0,15.5,446.0,440.38,348.97
2018,5,14,9,15,256.5,322.0,3.1,15.9,517.0,519.23,409.3
2018,5,14,9,30,328.0,331.0,3.2,16.3,588.0,597.41,467.88
2018,5,14,9,45,474.5,283.0,3.3,16.7,672.0,693.5,540.89
2018,5,14,10,0,621.0,235.0,3.4,17.1,756.0,793.27,614.85
2018,5,14,10,15,724.0,197.0,3.55,17.35,822.5,867.68,667.7
2018,5,14,10,30,827.0,159.0,3.7,17.6,889.0,940.38,717.19
2018,5,14,10,45,852.0,150.5,3.85,17.9,917.0,974.48,739.47
2018,5,14,11,0,877.0,142.0,4.0,18.2,945.0,998.4,755.06
2018,5,14,11,15,880.5,142.0,4.15,18.35,957.5,1014.83,766.1
2018,5,14,11,30,884.0,142.0,4.3,18.5,970.0,1027.92,775.02
2018,5,14,11,45,885.5,142.0,4.4,18.6,975.0,1035.6,780.24
2018,5,14,12,0,887.0,142.0,4.5,18.7,980.0,1039.8,783.6
2018,5,14,12,15,885.5,142.0,4.6,18.7,976.5,1037.49,782.99
2018,5,14,12,30,884.0,142.0,4.7,18.7,973.0,1031.71,780.15
2018,5,14,12,45,880.5,142.0,4.8,18.7,962.5,1020.48,773.69
2018,5,14,13,0,877.0,142.0,4.9,18.7,952.0,1005.89,764.98
2018,5,14,13,15,874.0,140.5,4.95,18.55,934.5,986.99,753.37
2018,5,14,13,30,871.0,139.0,5.0,18.4,917.0,964.86,739.55
2018,5,14,13,45,866.0,137.5,5.05,18.25,893.0,937.76,722.21
2018,5,14,14,0,861.0,136.0,5.1,18.1,869.0,907.74,702.75
2018,5,14,14,15,854.0,133.0,5.1,17.9,838.0,871.77,678.72
2018,5,14,14,30,847.0,130.0,5.1,17.7,807.0,838.03,656.16
2018,5,14,14,45,837.0,127.5,5.15,17.45,770.0,794.84,626.88
2018,5,14,15,0,827.0,125.0,5.2,17.2,733.0,749.82,595.89
2018,5,14,15,15,812.5,122.0,5.2,17.2,690.5,699.55,558.93
2018,5,14,15,30,798.0,119.0,5.2,17.2,648.0,648.34,519.58
2018,5,14,15,45,781.0,115.0,5.15,16.55,602.5,593.94,477.92
2018,5,14,16,0,764.0,111.0,5.1,15.9,557.0,539.41,434.91
2018,5,14,16,15,742.0,106.5,5.0,15.45,508.0,481.39,387.4
2018,5,14,16,30,720.0,102.0,4.9,15.0,459.0,424.71,339.6
2018,5,14,16,45,689.5,96.5,4.85,14.55,408.5,365.02,288.19
2018,5,14,17,0,659.0,91.0,4.8,14.1,358.0,307.85,237.65
2018,5,14,17,15,616.0,85.0,4.7,13.6,307.0,249.61,185.88
2018,5,14,17,30,573.0,79.0,4.6,13.1,256.0,195.95,138.19
2018,5,14,17,45,511.5,71.0,4.45,12.6,207.0,142.44,93.13
2018,5,14,18,0,450.0,63.0,4.3,12.1,158.0,96.28,58.04
2018,5,14,18,15,358.0,52.0,4.1,11.65,115.0,52.63,31.62
2018,5,14,18,30,266.0,41.0,3.9,11.2,72.0,31.91,21.85
2018,5,14,18,45,159.5,26.5,3.7,10.8,42.5,20.97,6.72
2018,5,14,19,0,53.0,12.0,3.5,10.4,13.0,11.44,0.0
2018,5,14,19,15,26.5,6.0,3.45,10.25,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.25,9.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.95,8.95,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.75,9.1,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.8,9.2,1.0,0.95,0.0
2018,5,15,5,15,0.0,5.5,2.05,9.65,5.5,5.09,0.0
2018,5,15,5,30,0.0,10.0,2.3,10.1,10.0,9.26,1.86
2018,5,15,5,45,0.0,17.0,2.55,10.55,17.0,15.75,8.27
2018,5,15,6,0,0.0,24.0,2.8,11.0,24.0,22.25,13.48
2018,5,15,6,15,0.0,33.5,2.8,11.4,33.5,31.09,21.25
2018,5,15,6,30,0.0,43.0,2.8,11.8,43.0,39.94,28.93
2018,5,15,6,45,0.0,70.5,2.75,12.2,70.5,65.51,50.82
2018,5,15,7,0,0.0,98.0,2.7,12.6,98.0,90.85,72.15
2018,5,15,7,15,3.0,125.5,2.65,13.0,127.0,117.46,94.11
2018,5,15,7,30,6.0,153.0,2.6,13.4,156.0,144.63,116.19
2018,5,15,7,45,22.0,185.0,2.55,13.8,197.0,182.64,146.84
2018,5,15,8,0,38.0,217.0,2.5,14.2,238.0,225.1,180.67
2018,5,15,8,15,62.0,250.0,2.45,14.65,288.0,273.32,218.63
2018,5,15,8,30,86.0,283.0,2.4,15.1,338.0,324.21,258.03
2018,5,15,8,45,130.5,309.0,2.4,15.5,399.5,389.58,308.43
2018,5,15,9,0,175.0,335.0,2.4,15.9,461.0,454.49,357.48
2018,5,15,9,15,150.5,347.5,2.5,16.3,460.0,457.12,357.76
2018,5,15,9,30,126.0,360.0,2.6,16.7,459.0,457.3,356.41
2018,5,15,9,45,110.0,375.0,2.65,17.1,464.0,464.82,360.59
2018,5,15,10,0,94.0,390.0,2.7,17.5,469.0,462.95,357.75
2018,5,15,10,15,168.5,406.5,2.85,17.8,553.5,558.57,429.94
2018,5,15,10,30,243.0,423.0,3.0,18.1,638.0,658.4,502.97
2018,5,15,10,45,392.0,371.0,3.1,18.4,726.5,761.98,579.95
2018,5,15,11,0,541.0,319.0,3.2,18.7,815.0,863.08,653.43
2018,5,15,11,15,716.0,226.5,3.35,18.9,892.5,952.63,718.1
2018,5,15,11,30,891.0,134.0,3.5,19.1,970.0,1026.39,767.23
2018,5,15,11,45,893.0,134.0,3.65,19.3,975.5,1034.61,772.4
2018,5,15,12,0,895.0,134.0,3.8,19.5,981.0,1039.34,775.89
2018,5,15,12,15,895.0,133.0,3.95,19.55,978.0,1037.54,775.58
2018,5,15,12,30,895.0,132.0,4.1,19.6,975.0,1032.22,773.03
2018,5,15,12,45,893.5,130.5,4.25,19.65,964.5,1021.39,766.85
2018,5,15,13,0,892.0,129.0,4.4,19.7,954.0,1007.11,758.35
2018,5,15,13,15,888.0,128.5,4.5,19.55,936.5,988.02,747.32
2018,5,15,13,30,884.0,128.0,4.6,19.4,919.0,965.69,734.03
2018,5,15,13,45,878.5,126.5,4.7,19.3,894.5,937.86,716.71
2018,5,15,14,0,873.0,125.0,4.8,19.2,870.0,907.11,697.21
2018,5,15,14,15,865.0,123.5,4.85,18.9,839.0,871.45,674.25
2018,5,15,14,30,857.0,122.0,4.9,18.6,808.0,833.36,649.31
2018,5,15,14,45,846.0,119.5,4.95,18.3,770.5,789.69,620.0
2018,5,15,15,0,835.0,117.0,5.0,18.0,733.0,747.43,591.35
2018,5,15,15,15,821.5,114.0,5.0,18.0,691.0,697.62,555.24
2018,5,15,15,30,808.0,111.0,5.0,18.0,649.0,646.75,516.36
2018,5,15,15,45,790.5,108.5,5.0,17.05,603.5,593.18,476.17
2018,5,15,16,0,773.0,106.0,5.0,16.1,558.0,539.49,434.49
2018,5,15,16,15,750.5,101.5,4.95,15.6,509.0,481.47,387.19
2018,5,15,16,30,728.0,97.0,4.9,15.1,460.0,423.51,338.53
2018,5,15,16,45,697.5,92.5,4.85,14.6,409.5,364.44,287.62
2018,5,15,17,0,667.0,88.0,4.8,14.1,359.0,307.87,237.55
2018,5,15,17,15,626.5,81.5,4.65,13.7,308.5,249.44,185.38
2018,5,15,17,30,586.0,75.0,4.5,13.3,258.0,195.27,137.04
2018,5,15,17,45,528.5,67.5,4.4,12.9,209.5,142.08,92.0
2018,5,15,18,0,471.0,60.0,4.3,12.5,161.0,95.71,56.57
2018,5,15,18,15,383.5,50.5,4.1,12.2,118.5,53.56,31.64
2018,5,15,18,30,296.0,41.0,3.9,11.9,76.0,31.88,21.84
2018,5,15,18,45,183.5,27.0,3.7,11.6,45.5,21.35,7.86
2018,5,15,19,0,71.0,13.0,3.5,11.3,15.0,12.39,0.0
2018,5,15,19,15,35.5,6.5,3.35,11.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,2.95,10.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.05,9.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.55,9.15,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,8.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,8.55,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,5,16,4,45,8.0,3.0,2.05,9.1,3.0,0.0,0.0
2018,5,16,5,0,16.0,6.0,2.1,9.3,6.0,5.72,0.0
2018,5,16,5,15,98.0,20.0,2.35,9.85,28.5,15.93,0.0
2018,5,16,5,30,180.0,34.0,2.6,10.4,51.0,26.64,16.17
2018,5,16,5,45,266.5,47.0,2.85,10.9,89.0,36.1,26.19
2018,5,16,6,0,353.0,60.0,3.1,11.4,127.0,70.71,43.02
2018,5,16,6,15,417.0,70.0,3.1,11.8,172.5,111.24,71.16
2018,5,16,6,30,481.0,80.0,3.1,12.2,218.0,160.7,110.92
2018,5,16,6,45,515.5,90.0,3.15,12.6,264.0,209.36,153.57
2018,5,16,7,0,550.0,100.0,3.2,13.0,310.0,261.84,200.09
2018,5,16,7,15,469.5,130.5,3.15,13.45,328.0,294.05,231.63
2018,5,16,7,30,389.0,161.0,3.1,13.9,346.0,318.45,254.59
2018,5,16,7,45,395.5,182.5,3.1,14.3,388.0,365.91,293.86
2018,5,16,8,0,402.0,204.0,3.1,14.7,430.0,413.58,332.09
2018,5,16,8,15,385.0,224.5,3.1,15.05,456.0,442.53,354.74
2018,5,16,8,30,368.0,245.0,3.1,15.4,482.0,472.8,377.63
2018,5,16,8,45,320.5,278.0,3.1,15.8,495.0,492.31,390.91
2018,5,16,9,0,273.0,311.0,3.1,16.2,508.0,506.84,399.85
2018,5,16,9,15,263.5,320.0,3.2,16.5,518.0,521.97,410.42
2018,5,16,9,30,254.0,329.0,3.3,16.8,528.0,535.48,419.62
2018,5,16,9,45,161.5,336.0,3.35,17.05,464.5,468.85,366.65
2018,5,16,10,0,69.0,343.0,3.4,17.3,401.0,393.97,306.82
2018,5,16,10,15,114.0,370.5,3.45,17.45,470.0,473.07,367.56
2018,5,16,10,30,159.0,398.0,3.5,17.6,539.0,546.47,422.43
2018,5,16,10,45,377.5,334.5,3.55,17.75,679.0,711.63,548.69
2018,5,16,11,0,596.0,271.0,3.6,17.9,819.0,869.11,664.49
2018,5,16,11,15,723.5,216.0,3.55,18.05,890.0,948.66,718.95
2018,5,16,11,30,851.0,161.0,3.5,18.2,961.0,1022.04,766.93
2018,5,16,11,45,798.5,189.5,3.4,18.3,943.0,1004.53,753.27
2018,5,16,12,0,746.0,218.0,3.3,18.4,925.0,989.54,742.2
2018,5,16,12,15,702.5,229.0,3.35,18.45,893.5,956.54,720.3
2018,5,16,12,30,659.0,240.0,3.4,18.5,862.0,920.7,696.47
2018,5,16,12,45,738.0,209.0,3.45,18.6,898.0,960.77,724.42
2018,5,16,13,0,817.0,178.0,3.5,18.7,934.0,991.1,745.07
2018,5,16,13,15,841.0,164.0,3.55,18.7,929.5,986.03,742.23
2018,5,16,13,30,865.0,150.0,3.6,18.7,925.0,969.15,731.78
2018,5,16,13,45,873.0,141.0,3.65,18.65,905.0,946.81,717.86
2018,5,16,14,0,881.0,132.0,3.7,18.6,885.0,920.82,701.43
2018,5,16,14,15,866.5,133.0,3.8,18.45,851.0,881.86,676.43
2018,5,16,14,30,852.0,134.0,3.9,18.3,817.0,845.67,653.17
2018,5,16,14,45,851.5,126.5,3.95,18.2,782.5,804.73,625.85
2018,5,16,15,0,851.0,119.0,4.0,18.1,748.0,761.21,596.36
2018,5,16,15,15,837.0,116.5,4.0,18.1,705.5,710.9,560.59
2018,5,16,15,30,823.0,114.0,4.0,18.1,663.0,659.54,521.99
2018,5,16,15,45,807.0,110.0,4.05,17.55,616.5,604.68,480.94
2018,5,16,16,0,791.0,106.0,4.1,17.0,570.0,549.53,438.29
2018,5,16,16,15,770.5,101.0,4.1,16.6,520.5,491.13,391.34
2018,5,16,16,30,750.0,96.0,4.1,16.2,471.0,433.49,343.47
2018,5,16,16,45,720.0,91.0,4.1,15.85,419.5,371.98,291.06
2018,5,16,17,0,690.0,86.0,4.1,15.5,368.0,313.86,240.09
2018,5,16,17,15,650.0,80.0,4.05,15.0,316.5,254.75,187.84
2018,5,16,17,30,610.0,74.0,4.0,14.5,265.0,199.8,139.15
2018,5,16,17,45,554.0,66.5,3.95,14.0,216.0,145.42,93.25
2018,5,16,18,0,498.0,59.0,3.9,13.5,167.0,97.64,56.8
2018,5,16,18,15,411.0,49.5,3.7,13.0,123.0,53.81,30.98
2018,5,16,18,30,324.0,40.0,3.5,12.5,79.0,32.26,22.19
2018,5,16,18,45,204.0,27.0,3.25,12.0,47.5,21.32,8.61
2018,5,16,19,0,84.0,14.0,3.0,11.5,16.0,13.34,0.0
2018,5,16,19,15,42.0,7.0,2.95,11.25,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.8,10.75,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,9.15,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,5,17,4,45,16.5,4.0,1.7,8.95,4.0,0.0,0.0
2018,5,17,5,0,33.0,8.0,1.8,9.2,8.0,7.63,0.0
2018,5,17,5,15,132.5,21.5,2.1,9.8,32.5,17.16,0.0
2018,5,17,5,30,232.0,35.0,2.4,10.4,57.0,27.46,17.05
2018,5,17,5,45,329.0,46.0,2.7,11.0,98.0,35.33,25.54
2018,5,17,6,0,426.0,57.0,3.0,11.6,139.0,73.85,43.16
2018,5,17,6,15,491.0,65.0,3.05,12.1,186.0,116.94,72.62
2018,5,17,6,30,556.0,73.0,3.1,12.6,233.0,167.87,113.6
2018,5,17,6,45,602.0,79.0,3.1,13.1,283.5,219.94,159.03
2018,5,17,7,0,648.0,85.0,3.1,13.6,334.0,277.06,209.52
2018,5,17,7,15,584.5,107.5,3.1,14.1,356.0,315.58,246.55
2018,5,17,7,30,521.0,130.0,3.1,14.6,378.0,343.94,273.32
2018,5,17,7,45,515.0,149.5,3.05,15.1,417.5,390.76,312.5
2018,5,17,8,0,509.0,169.0,3.0,15.6,457.0,436.21,349.09
2018,5,17,8,15,605.5,156.0,2.95,15.95,527.0,510.51,407.79
2018,5,17,8,30,702.0,143.0,2.9,16.3,597.0,590.26,469.26
2018,5,17,8,45,767.5,128.0,2.9,16.7,655.5,653.8,517.18
2018,5,17,9,0,833.0,113.0,2.9,17.1,714.0,721.3,566.5
2018,5,17,9,15,845.5,114.5,2.9,17.5,752.5,765.09,595.48
2018,5,17,9,30,858.0,116.0,2.9,17.9,791.0,810.09,625.05
2018,5,17,9,45,868.0,116.5,2.95,18.25,824.0,850.2,651.22
2018,5,17,10,0,878.0,117.0,3.0,18.6,857.0,888.11,675.63
2018,5,17,10,15,884.0,118.5,3.1,18.9,883.5,921.01,696.91
2018,5,17,10,30,890.0,120.0,3.2,19.2,910.0,951.08,716.22
2018,5,17,10,45,893.5,121.5,3.25,19.55,929.0,975.79,731.38
2018,5,17,11,0,897.0,123.0,3.3,19.9,948.0,997.28,744.41
2018,5,17,11,15,899.5,123.0,3.45,20.1,960.0,1012.96,754.82
2018,5,17,11,30,902.0,123.0,3.6,20.3,972.0,1025.22,763.06
2018,5,17,11,45,902.5,124.0,3.7,20.5,977.0,1033.01,768.08
2018,5,17,12,0,903.0,125.0,3.8,20.7,982.0,1037.26,770.87
2018,5,17,12,15,904.5,122.5,3.95,20.7,979.0,1035.47,770.71
2018,5,17,12,30,906.0,120.0,4.1,20.7,976.0,1030.11,768.29
2018,5,17,12,45,906.0,118.5,4.3,20.75,966.5,1020.7,763.38
2018,5,17,13,0,906.0,117.0,4.5,20.8,957.0,1007.76,756.33
2018,5,17,13,15,902.5,116.0,4.65,20.7,939.5,988.47,745.43
2018,5,17,13,30,899.0,115.0,4.8,20.6,922.0,965.89,732.2
2018,5,17,13,45,894.0,113.5,4.95,20.45,897.5,938.23,715.47
2018,5,17,14,0,889.0,112.0,5.1,20.3,873.0,907.59,696.45
2018,5,17,14,15,882.0,110.0,5.15,20.05,842.0,871.89,673.27
2018,5,17,14,30,875.0,108.0,5.2,19.8,811.0,833.65,648.05
2018,5,17,14,45,865.5,106.0,5.3,19.5,774.5,791.12,619.77
2018,5,17,15,0,856.0,104.0,5.4,19.2,738.0,746.64,589.63
2018,5,17,15,15,843.0,101.5,5.4,19.2,696.0,697.49,554.5
2018,5,17,15,30,830.0,99.0,5.4,19.2,654.0,648.86,517.25
2018,5,17,15,45,814.0,96.0,5.45,18.45,608.5,594.83,476.44
2018,5,17,16,0,798.0,93.0,5.5,17.7,563.0,540.49,434.0
2018,5,17,16,15,776.5,90.0,5.4,17.25,514.5,483.37,387.18
2018,5,17,16,30,755.0,87.0,5.3,16.8,466.0,427.07,339.66
2018,5,17,16,45,725.5,83.0,5.25,16.35,415.5,367.79,288.55
2018,5,17,17,0,696.0,79.0,5.2,15.9,365.0,309.42,236.98
2018,5,17,17,15,655.5,74.5,5.05,15.4,314.5,251.37,185.21
2018,5,17,17,30,615.0,70.0,4.9,14.9,264.0,197.5,137.15
2018,5,17,17,45,556.5,63.5,4.75,14.35,215.0,143.41,91.46
2018,5,17,18,0,498.0,57.0,4.6,13.8,166.0,96.18,55.47
2018,5,17,18,15,409.0,48.5,4.45,13.45,122.5,53.15,30.23
2018,5,17,18,30,320.0,40.0,4.3,13.1,79.0,32.09,22.04
2018,5,17,18,45,199.5,27.0,4.15,12.7,47.5,21.27,9.18
2018,5,17,19,0,79.0,14.0,4.0,12.3,16.0,13.34,0.0
2018,5,17,19,15,39.5,7.0,3.95,12.1,8.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,18,4,45,14.0,4.0,2.85,10.4,4.0,0.0,0.0
2018,5,18,5,0,28.0,8.0,2.9,10.5,8.0,7.63,0.0
2018,5,18,5,15,123.0,22.5,3.1,10.8,33.0,17.96,0.0
2018,5,18,5,30,218.0,37.0,3.3,11.1,58.0,29.04,18.47
2018,5,18,5,45,294.0,48.0,3.5,11.4,94.5,36.82,26.83
2018,5,18,6,0,370.0,59.0,3.7,11.7,131.0,71.33,42.81
2018,5,18,6,15,243.0,80.0,3.7,12.1,133.0,100.07,69.32
2018,5,18,6,30,116.0,101.0,3.7,12.5,135.0,112.69,85.92
2018,5,18,6,45,117.0,125.0,3.75,12.9,165.0,142.93,112.05
2018,5,18,7,0,118.0,149.0,3.8,13.3,195.0,173.57,138.25
2018,5,18,7,15,146.5,170.5,3.8,13.65,235.5,212.1,170.1
2018,5,18,7,30,175.0,192.0,3.8,14.0,276.0,253.92,204.45
2018,5,18,7,45,186.0,215.5,3.75,14.35,313.5,292.5,235.79
2018,5,18,8,0,197.0,239.0,3.7,14.7,351.0,332.17,267.41
2018,5,18,8,15,187.5,263.5,3.7,15.15,377.0,361.93,290.32
2018,5,18,8,30,178.0,288.0,3.7,15.6,403.0,390.52,311.75
2018,5,18,8,45,215.5,306.0,3.65,16.0,455.0,443.3,352.29
2018,5,18,9,0,253.0,324.0,3.6,16.4,507.0,504.59,398.43
2018,5,18,9,15,290.0,324.5,3.6,16.8,545.0,545.93,429.21
2018,5,18,9,30,327.0,325.0,3.6,17.2,583.0,589.27,461.16
2018,5,18,9,45,596.0,226.0,3.6,17.6,720.0,739.58,576.78
2018,5,18,10,0,865.0,127.0,3.6,18.0,857.0,886.36,680.5
2018,5,18,10,15,883.0,122.5,3.65,18.3,887.5,923.65,703.88
2018,5,18,10,30,901.0,118.0,3.7,18.6,918.0,958.75,726.42
2018,5,18,10,45,906.0,118.5,3.75,18.9,938.0,984.1,742.23
2018,5,18,11,0,911.0,119.0,3.8,19.2,958.0,1006.25,755.93
2018,5,18,11,15,914.0,119.0,3.9,19.4,970.5,1022.62,766.42
2018,5,18,11,30,917.0,119.0,4.0,19.6,983.0,1035.53,774.71
2018,5,18,11,45,918.5,119.0,4.05,19.8,988.0,1043.42,779.41
2018,5,18,12,0,920.0,119.0,4.1,20.0,993.0,1047.72,781.88
2018,5,18,12,15,917.0,121.0,4.25,20.0,990.0,1045.93,781.65
2018,5,18,12,30,914.0,123.0,4.4,20.0,987.0,1040.56,779.15
2018,5,18,12,45,908.5,124.5,4.5,20.0,975.5,1028.68,772.31
2018,5,18,13,0,903.0,126.0,4.6,20.0,964.0,1013.39,763.35
2018,5,18,13,15,803.5,184.5,4.7,19.85,920.0,969.71,735.38
2018,5,18,13,30,704.0,243.0,4.8,19.7,876.0,923.24,705.24
2018,5,18,13,45,709.5,232.5,4.9,19.55,855.5,899.69,690.83
2018,5,18,14,0,715.0,222.0,5.0,19.4,835.0,873.19,674.06
2018,5,18,14,15,697.0,219.5,5.0,19.1,799.5,831.64,645.75
2018,5,18,14,30,679.0,217.0,5.0,18.8,764.0,788.81,615.9
2018,5,18,14,45,743.5,174.5,5.05,18.55,748.0,769.92,605.32
2018,5,18,15,0,808.0,132.0,5.1,18.3,732.0,742.17,587.14
2018,5,18,15,15,787.5,130.0,5.1,18.3,687.0,689.72,548.23
2018,5,18,15,30,767.0,128.0,5.1,18.3,642.0,636.91,507.83
2018,5,18,15,45,749.0,122.5,5.15,17.5,595.5,582.13,466.68
2018,5,18,16,0,731.0,117.0,5.2,16.7,549.0,527.02,423.91
2018,5,18,16,15,737.5,106.5,5.2,16.2,510.0,479.64,385.25
2018,5,18,16,30,744.0,96.0,5.2,15.7,471.0,431.28,344.23
2018,5,18,16,45,713.0,91.5,5.25,15.2,420.0,370.27,291.89
2018,5,18,17,0,682.0,87.0,5.3,14.7,369.0,312.79,241.14
2018,5,18,17,15,641.0,81.5,5.2,14.25,318.0,254.41,189.04
2018,5,18,17,30,600.0,76.0,5.1,13.8,267.0,200.3,140.73
2018,5,18,17,45,542.0,69.0,5.0,13.3,218.0,146.68,95.28
2018,5,18,18,0,484.0,62.0,4.9,12.8,169.0,99.9,59.38
2018,5,18,18,15,394.5,52.5,4.7,12.45,125.0,56.76,33.54
2018,5,18,18,30,305.0,43.0,4.5,12.1,81.0,33.33,23.27
2018,5,18,18,45,191.5,29.0,4.35,11.75,49.5,22.86,10.92
2018,5,18,19,0,78.0,15.0,4.2,11.4,18.0,14.3,0.0
2018,5,18,19,15,39.0,7.5,4.2,11.25,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,9.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,9.65,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,9.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,9.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,10.05,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,10.1,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,10.15,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,19,4,45,6.0,3.5,4.25,10.25,3.5,0.0,0.0
2018,5,19,5,0,12.0,7.0,4.2,10.3,7.0,6.67,0.0
2018,5,19,5,15,94.5,22.5,4.3,10.45,31.5,18.61,0.0
2018,5,19,5,30,177.0,38.0,4.4,10.6,56.0,29.77,19.27
2018,5,19,5,45,268.5,51.5,4.5,10.8,95.5,39.55,29.33
2018,5,19,6,0,360.0,65.0,4.6,11.0,135.0,75.96,47.16
2018,5,19,6,15,396.5,75.5,4.65,11.25,174.0,114.11,74.72
2018,5,19,6,30,433.0,86.0,4.7,11.5,213.0,156.51,109.97
2018,5,19,6,45,480.0,97.5,4.75,11.75,263.0,206.52,153.41
2018,5,19,7,0,527.0,109.0,4.8,12.0,313.0,263.67,203.69
2018,5,19,7,15,581.0,114.0,4.85,12.45,368.5,320.56,253.48
2018,5,19,7,30,635.0,119.0,4.9,12.9,424.0,382.94,307.22
2018,5,19,7,45,692.5,116.5,4.95,13.3,482.0,444.78,359.77
2018,5,19,8,0,750.0,114.0,5.0,13.7,540.0,511.5,415.15
2018,5,19,8,15,772.0,117.0,5.0,14.1,588.0,567.96,460.93
2018,5,19,8,30,794.0,120.0,5.0,14.5,636.0,624.38,505.43
2018,5,19,8,45,813.0,121.5,5.05,14.9,680.5,677.47,546.41
2018,5,19,9,0,832.0,123.0,5.1,15.3,725.0,730.14,586.05
2018,5,19,9,15,845.0,124.5,5.15,15.6,764.0,777.52,619.49
2018,5,19,9,30,858.0,126.0,5.2,15.9,803.0,819.27,648.41
2018,5,19,9,45,869.0,126.5,5.25,16.2,837.0,860.18,676.49
2018,5,19,10,0,880.0,127.0,5.3,16.5,871.0,898.94,702.78
2018,5,19,10,15,886.0,129.5,5.35,16.7,898.0,932.83,725.69
2018,5,19,10,30,892.0,132.0,5.4,16.9,925.0,963.88,746.53
2018,5,19,10,45,895.0,134.0,5.5,17.1,944.5,988.61,763.21
2018,5,19,11,0,898.0,136.0,5.6,17.3,964.0,1010.09,777.69
2018,5,19,11,15,898.5,138.0,5.65,17.35,976.0,1025.78,788.3
2018,5,19,11,30,899.0,140.0,5.7,17.4,988.0,1038.0,796.61
2018,5,19,11,45,897.0,142.5,5.8,17.45,992.0,1044.73,801.58
2018,5,19,12,0,895.0,145.0,5.9,17.5,996.0,1047.92,804.23
2018,5,19,12,15,893.5,145.5,5.9,17.5,993.5,1046.15,803.0
2018,5,19,12,30,892.0,146.0,5.9,17.5,991.0,1040.89,799.48
2018,5,19,12,45,888.0,147.0,5.95,17.45,980.5,1030.19,792.78
2018,5,19,13,0,884.0,148.0,6.0,17.4,970.0,1016.12,783.82
2018,5,19,13,15,879.0,147.5,6.0,17.25,952.0,996.34,770.88
2018,5,19,13,30,874.0,147.0,6.0,17.1,934.0,973.4,755.75
2018,5,19,13,45,867.0,146.5,6.05,17.0,909.5,945.59,737.29
2018,5,19,14,0,860.0,146.0,6.1,16.9,885.0,921.26,721.3
2018,5,19,14,15,851.5,144.0,6.05,16.75,853.5,884.64,695.94
2018,5,19,14,30,843.0,142.0,6.0,16.6,822.0,845.66,668.76
2018,5,19,14,45,831.5,140.0,6.0,16.4,785.0,802.17,638.39
2018,5,19,15,0,820.0,138.0,6.0,16.2,748.0,756.98,606.45
2018,5,19,15,15,805.0,135.0,6.0,16.2,705.5,706.88,568.67
2018,5,19,15,30,790.0,132.0,6.0,16.2,663.0,655.9,529.06
2018,5,19,15,45,769.0,129.0,5.9,15.65,616.0,600.73,486.07
2018,5,19,16,0,748.0,126.0,5.8,15.1,569.0,545.47,441.9
2018,5,19,16,15,717.5,123.5,5.75,14.7,519.0,486.5,393.42
2018,5,19,16,30,687.0,121.0,5.7,14.3,469.0,429.39,345.2
2018,5,19,16,45,647.5,117.0,5.65,13.9,417.0,369.52,293.69
2018,5,19,17,0,608.0,113.0,5.6,13.5,365.0,313.21,244.18
2018,5,19,17,15,558.5,106.5,5.5,13.0,314.0,255.69,193.53
2018,5,19,17,30,509.0,100.0,5.4,12.5,263.0,201.69,146.18
2018,5,19,17,45,334.0,75.5,5.3,12.0,175.0,119.5,81.97
2018,5,19,18,0,159.0,51.0,5.2,11.5,87.0,60.25,39.47
2018,5,19,18,15,97.5,36.0,5.05,11.2,56.5,34.14,21.23
2018,5,19,18,30,36.0,21.0,4.9,10.9,26.0,19.03,10.98
2018,5,19,18,45,24.0,15.0,4.75,10.6,17.5,13.67,4.59
2018,5,19,19,0,12.0,9.0,4.6,10.3,9.0,8.58,0.0
2018,5,19,19,15,6.0,4.5,4.55,10.2,4.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.45,10.05,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.2,10.15,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.1,10.25,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.1,10.15,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,20,4,45,3.5,2.0,3.95,10.1,2.0,0.0,0.0
2018,5,20,5,0,7.0,4.0,4.0,10.1,4.0,3.81,0.0
2018,5,20,5,15,5.5,8.0,4.05,10.25,8.0,7.51,0.0
2018,5,20,5,30,4.0,12.0,4.1,10.4,12.0,11.27,3.85
2018,5,20,5,45,2.0,17.5,4.15,10.5,17.5,16.22,8.75
2018,5,20,6,0,0.0,23.0,4.2,10.6,23.0,21.32,12.74
2018,5,20,6,15,0.0,37.5,4.2,10.75,37.5,34.81,24.55
2018,5,20,6,30,0.0,52.0,4.2,10.9,52.0,48.33,36.29
2018,5,20,6,45,1.5,76.5,4.2,11.05,77.0,71.36,56.0
2018,5,20,7,0,3.0,101.0,4.2,11.2,102.0,94.48,75.54
2018,5,20,7,15,9.5,133.0,4.15,11.4,137.5,126.61,102.33
2018,5,20,7,30,16.0,165.0,4.1,11.6,173.0,159.74,129.63
2018,5,20,7,45,13.5,172.0,4.1,11.75,179.0,166.4,134.73
2018,5,20,8,0,11.0,179.0,4.1,11.9,185.0,172.71,139.47
2018,5,20,8,15,45.5,228.5,4.05,12.0,257.5,242.75,196.77
2018,5,20,8,30,80.0,278.0,4.0,12.1,330.0,314.9,254.7
2018,5,20,8,45,93.0,301.0,4.0,12.15,365.5,350.66,282.68
2018,5,20,9,0,106.0,324.0,4.0,12.2,401.0,387.52,311.37
2018,5,20,9,15,192.0,337.0,4.05,12.3,485.5,477.07,382.55
2018,5,20,9,30,278.0,350.0,4.1,12.4,570.0,574.09,457.86
2018,5,20,9,45,361.5,340.5,4.1,12.5,639.0,646.31,513.37
2018,5,20,10,0,445.0,331.0,4.1,12.6,708.0,730.09,576.43
2018,5,20,10,15,560.5,285.5,4.15,12.9,775.0,803.87,632.36
2018,5,20,10,30,676.0,240.0,4.2,13.2,842.0,883.48,691.44
2018,5,20,10,45,725.5,219.5,4.25,13.45,878.5,925.97,720.36
2018,5,20,11,0,775.0,199.0,4.3,13.7,915.0,961.82,744.47
2018,5,20,11,15,826.5,174.0,4.35,14.15,946.5,999.29,769.05
2018,5,20,11,30,878.0,149.0,4.4,14.6,978.0,1025.43,785.65
2018,5,20,11,45,882.0,147.0,4.45,15.05,983.5,1033.59,789.96
2018,5,20,12,0,886.0,145.0,4.5,15.5,989.0,1038.34,792.18
2018,5,20,12,15,858.0,163.0,4.6,15.8,978.5,1036.8,791.16
2018,5,20,12,30,830.0,181.0,4.7,16.1,968.0,1022.93,781.78
2018,5,20,12,45,805.5,194.5,4.75,16.4,951.5,1004.75,769.12
2018,5,20,13,0,781.0,208.0,4.8,16.7,935.0,983.63,754.48
2018,5,20,13,15,669.5,264.5,4.9,16.65,879.5,925.9,714.87
2018,5,20,13,30,558.0,321.0,5.0,16.6,824.0,861.34,667.01
2018,5,20,13,45,485.0,339.5,5.1,16.5,768.0,797.97,621.04
2018,5,20,14,0,412.0,358.0,5.2,16.4,712.0,736.02,575.28
2018,5,20,14,15,501.0,305.5,5.25,15.95,721.0,746.04,587.47
2018,5,20,14,30,590.0,253.0,5.3,15.5,730.0,750.12,594.72
2018,5,20,14,45,563.5,248.5,5.35,15.0,687.0,698.99,557.73
2018,5,20,15,0,537.0,244.0,5.4,14.5,644.0,650.08,521.89
2018,5,20,15,15,470.0,250.5,5.4,14.5,586.0,584.07,470.34
2018,5,20,15,30,403.0,257.0,5.4,14.5,528.0,522.42,421.55
2018,5,20,15,45,427.0,231.0,5.45,13.55,500.5,490.09,398.17
2018,5,20,16,0,451.0,205.0,5.5,12.6,473.0,454.54,371.14
2018,5,20,16,15,449.5,186.0,5.4,12.3,434.0,409.55,334.2
2018,5,20,16,30,448.0,167.0,5.3,12.0,395.0,364.04,295.87
2018,5,20,16,45,320.5,166.5,5.2,11.75,320.5,283.85,229.33
2018,5,20,17,0,193.0,166.0,5.1,11.5,246.0,218.99,176.13
2018,5,20,17,15,182.5,142.5,4.95,11.35,210.0,181.66,143.93
2018,5,20,17,30,172.0,119.0,4.8,11.2,174.0,145.72,112.69
2018,5,20,17,45,181.0,99.0,4.65,11.05,148.0,116.73,86.73
2018,5,20,18,0,190.0,79.0,4.5,10.9,122.0,86.95,61.09
2018,5,20,18,15,153.5,62.0,4.35,10.85,91.0,57.15,39.49
2018,5,20,18,30,117.0,45.0,4.2,10.8,60.0,36.38,26.19
2018,5,20,18,45,65.5,29.0,4.0,10.7,37.0,23.87,12.66
2018,5,20,19,0,14.0,13.0,3.8,10.6,14.0,12.39,0.0
2018,5,20,19,15,7.0,6.5,3.7,10.6,7.0,6.2,0.0
2018,5,20,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.7,10.25,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.65,9.9,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.0,8.0,7.63,0.0
2018,5,21,5,15,91.0,25.5,1.8,10.25,34.0,20.94,0.0
2018,5,21,5,30,164.0,43.0,1.9,10.5,60.0,34.69,23.73
2018,5,21,5,45,254.5,57.0,1.95,10.75,100.0,44.26,33.59
2018,5,21,6,0,345.0,71.0,2.0,11.0,140.0,80.38,51.34
2018,5,21,6,15,412.0,81.5,2.0,11.35,187.0,121.46,80.1
2018,5,21,6,30,479.0,92.0,2.0,11.7,234.0,170.41,119.24
2018,5,21,6,45,528.5,100.0,2.0,12.05,284.0,222.34,163.79
2018,5,21,7,0,578.0,108.0,2.0,12.4,334.0,278.07,212.21
2018,5,21,7,15,615.0,114.0,1.95,12.9,384.5,332.69,259.55
2018,5,21,7,30,652.0,120.0,1.9,13.4,435.0,390.81,308.61
2018,5,21,7,45,681.0,124.5,1.85,13.95,484.5,446.89,354.68
2018,5,21,8,0,710.0,129.0,1.8,14.5,534.0,504.92,400.68
2018,5,21,8,15,732.5,132.0,1.8,15.1,581.0,559.38,442.56
2018,5,21,8,30,755.0,135.0,1.8,15.7,628.0,614.47,483.52
2018,5,21,8,45,773.0,137.5,1.85,16.25,671.5,665.8,520.87
2018,5,21,9,0,791.0,140.0,1.9,16.8,715.0,716.98,557.1
2018,5,21,9,15,810.0,139.0,2.0,17.35,754.5,764.73,589.61
2018,5,21,9,30,829.0,138.0,2.1,17.9,794.0,811.53,620.28
2018,5,21,9,45,847.0,134.0,2.2,18.4,828.5,853.18,647.14
2018,5,21,10,0,865.0,130.0,2.3,18.9,863.0,887.92,669.08
2018,5,21,10,15,871.5,131.0,2.4,19.35,889.0,920.28,689.45
2018,5,21,10,30,878.0,132.0,2.5,19.8,915.0,949.89,707.9
2018,5,21,10,45,882.0,133.5,2.55,20.2,934.5,974.71,722.81
2018,5,21,11,0,886.0,135.0,2.6,20.6,954.0,996.39,735.67
2018,5,21,11,15,889.0,135.5,2.75,20.9,966.5,1012.86,746.4
2018,5,21,11,30,892.0,136.0,2.9,21.2,979.0,1025.98,755.03
2018,5,21,11,45,892.5,137.0,3.05,21.5,984.0,1033.68,760.21
2018,5,21,12,0,893.0,138.0,3.2,21.8,989.0,1037.92,763.23
2018,5,21,12,15,889.5,139.0,3.35,21.9,985.0,1034.67,762.03
2018,5,21,12,30,886.0,140.0,3.5,22.0,981.0,1027.98,758.67
2018,5,21,12,45,881.0,141.0,3.65,22.15,969.5,1016.41,752.0
2018,5,21,13,0,876.0,142.0,3.8,22.3,958.0,1001.53,743.17
2018,5,21,13,15,871.0,141.0,4.0,22.2,940.0,981.47,731.88
2018,5,21,13,30,866.0,140.0,4.2,22.1,922.0,958.29,718.39
2018,5,21,13,45,860.0,138.0,4.35,22.0,897.0,930.21,701.16
2018,5,21,14,0,854.0,136.0,4.5,21.9,872.0,899.31,682.02
2018,5,21,14,15,845.5,134.0,4.65,21.65,840.5,863.61,659.94
2018,5,21,14,30,837.0,132.0,4.8,21.4,809.0,830.19,639.11
2018,5,21,14,45,826.0,129.5,4.95,21.1,772.5,786.97,610.99
2018,5,21,15,0,815.0,127.0,5.1,20.8,736.0,742.05,581.12
2018,5,21,15,15,801.0,124.5,5.1,20.8,694.5,693.55,545.89
2018,5,21,15,30,787.0,122.0,5.1,20.8,653.0,644.09,508.44
2018,5,21,15,45,769.5,117.5,5.25,19.85,607.0,589.83,468.67
2018,5,21,16,0,752.0,113.0,5.4,18.9,561.0,535.52,427.33
2018,5,21,16,15,728.5,109.0,5.4,18.25,512.5,478.15,381.32
2018,5,21,16,30,705.0,105.0,5.4,17.6,464.0,422.38,335.15
2018,5,21,16,45,674.5,99.5,5.45,16.95,414.0,363.84,285.5
2018,5,21,17,0,644.0,94.0,5.5,16.3,364.0,307.81,236.65
2018,5,21,17,15,601.0,88.0,5.45,15.6,313.5,250.65,186.42
2018,5,21,17,30,558.0,82.0,5.4,14.9,263.0,198.02,140.08
2018,5,21,17,45,497.5,74.5,5.35,14.15,215.0,146.02,96.48
2018,5,21,18,0,437.0,67.0,5.3,13.4,167.0,101.17,62.16
2018,5,21,18,15,350.0,57.0,5.2,12.95,124.5,59.0,35.9
2018,5,21,18,30,263.0,47.0,5.1,12.5,82.0,36.33,25.99
2018,5,21,18,45,162.5,32.0,5.0,12.05,50.5,25.16,13.91
2018,5,21,19,0,62.0,17.0,4.9,11.6,19.0,16.2,0.0
2018,5,21,19,15,31.0,8.5,4.9,11.4,9.5,8.1,0.0
2018,5,21,19,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.8,10.8,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.65,10.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.4,10.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.5,10.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,10.1,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,10.3,4.5,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,10.4,9.0,8.58,0.0
2018,5,22,5,15,121.0,24.5,3.3,10.6,35.5,19.47,0.83
2018,5,22,5,30,212.0,40.0,3.4,10.8,62.0,31.29,20.93
2018,5,22,5,45,275.0,50.5,3.5,11.0,95.5,39.21,29.11
2018,5,22,6,0,338.0,61.0,3.6,11.2,129.0,71.64,44.09
2018,5,22,6,15,204.0,79.0,3.55,11.4,123.5,94.75,66.74
2018,5,22,6,30,70.0,97.0,3.5,11.6,118.0,100.92,78.19
2018,5,22,6,45,96.5,122.5,3.5,11.8,157.0,135.73,107.15
2018,5,22,7,0,123.0,148.0,3.5,12.0,196.0,174.02,139.11
2018,5,22,7,15,140.5,169.0,3.5,12.3,231.5,208.33,167.81
2018,5,22,7,30,158.0,190.0,3.5,12.6,267.0,244.67,197.89
2018,5,22,7,45,159.0,212.0,3.5,12.85,296.5,276.06,223.61
2018,5,22,8,0,160.0,234.0,3.5,13.1,326.0,307.47,248.82
2018,5,22,8,15,173.0,258.5,3.6,13.6,365.5,348.13,280.82
2018,5,22,8,30,186.0,283.0,3.7,14.1,405.0,389.92,313.14
2018,5,22,8,45,194.5,304.5,3.8,14.6,439.5,426.79,341.05
2018,5,22,9,0,203.0,326.0,3.9,15.1,474.0,464.07,368.85
2018,5,22,9,15,197.0,345.5,4.0,15.45,495.0,488.65,386.5
2018,5,22,9,30,191.0,365.0,4.1,15.8,516.0,512.26,403.22
2018,5,22,9,45,176.0,383.0,4.2,16.15,527.0,525.88,412.06
2018,5,22,10,0,161.0,401.0,4.3,16.5,538.0,537.94,419.73
2018,5,22,10,15,178.5,413.0,4.4,16.75,569.0,571.71,444.73
2018,5,22,10,30,196.0,425.0,4.5,17.0,600.0,605.77,469.7
2018,5,22,10,45,190.5,437.0,4.55,17.25,610.0,618.16,477.74
2018,5,22,11,0,185.0,449.0,4.6,17.5,620.0,629.53,485.13
2018,5,22,11,15,228.0,441.0,4.7,17.6,654.5,667.14,513.96
2018,5,22,11,30,271.0,433.0,4.8,17.7,689.0,713.99,549.06
2018,5,22,11,45,406.5,378.5,4.85,17.75,765.0,804.79,618.6
2018,5,22,12,0,542.0,324.0,4.9,17.8,841.0,887.33,681.03
2018,5,22,12,15,629.5,275.0,4.95,17.8,874.0,926.24,711.18
2018,5,22,12,30,717.0,226.0,5.0,17.8,907.0,960.87,736.78
2018,5,22,12,45,738.5,213.5,5.05,17.75,908.5,962.65,738.57
2018,5,22,13,0,760.0,201.0,5.1,17.7,910.0,955.4,734.34
2018,5,22,13,15,824.5,165.0,5.1,17.6,921.0,968.47,744.33
2018,5,22,13,30,889.0,129.0,5.1,17.5,932.0,968.63,745.26
2018,5,22,13,45,861.0,137.5,5.1,17.4,898.5,930.32,719.26
2018,5,22,14,0,833.0,146.0,5.1,17.3,865.0,896.43,696.48
2018,5,22,14,15,781.0,162.5,5.1,17.1,817.5,842.18,659.09
2018,5,22,14,30,729.0,179.0,5.1,16.9,770.0,790.94,623.51
2018,5,22,14,45,751.0,161.0,5.1,16.75,745.5,759.53,602.05
2018,5,22,15,0,773.0,143.0,5.1,16.6,721.0,726.79,579.26
2018,5,22,15,15,793.5,128.0,5.1,16.6,692.5,691.81,553.37
2018,5,22,15,30,814.0,113.0,5.1,16.6,664.0,652.81,523.74
2018,5,22,15,45,756.5,121.5,5.0,16.05,606.0,586.03,471.7
2018,5,22,16,0,699.0,130.0,4.9,15.5,548.0,522.61,421.25
2018,5,22,16,15,678.0,123.5,4.85,15.15,500.5,467.19,376.08
2018,5,22,16,30,657.0,117.0,4.8,14.8,453.0,412.77,330.41
2018,5,22,16,45,666.0,103.5,4.75,14.45,413.5,364.67,288.29
2018,5,22,17,0,675.0,90.0,4.7,14.1,374.0,314.76,243.15
2018,5,22,17,15,634.5,84.0,4.6,13.65,323.0,256.55,191.35
2018,5,22,17,30,594.0,78.0,4.5,13.2,272.0,202.54,143.21
2018,5,22,17,45,522.5,71.5,4.4,12.75,220.5,147.59,97.14
2018,5,22,18,0,451.0,65.0,4.3,12.3,169.0,101.06,61.66
2018,5,22,18,15,256.5,54.5,4.15,11.9,110.5,53.68,33.71
2018,5,22,18,30,62.0,44.0,4.0,11.5,52.0,37.34,27.06
2018,5,22,18,45,33.0,27.5,3.8,11.15,31.5,23.86,13.27
2018,5,22,19,0,4.0,11.0,3.6,10.8,11.0,10.48,0.0
2018,5,22,19,15,2.0,5.5,3.6,10.7,5.5,5.24,0.0
2018,5,22,19,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,23,4,45,0.5,1.0,2.3,10.4,1.0,0.0,0.0
2018,5,23,5,0,1.0,2.0,2.4,10.5,2.0,1.91,0.0
2018,5,23,5,15,0.5,4.0,2.5,10.65,4.0,3.7,0.0
2018,5,23,5,30,0.0,6.0,2.6,10.8,6.0,5.55,0.0
2018,5,23,5,45,0.0,9.0,2.7,11.0,9.0,8.33,1.76
2018,5,23,6,0,0.0,12.0,2.8,11.2,12.0,11.11,3.94
2018,5,23,6,15,0.0,17.5,2.85,11.4,17.5,16.22,8.42
2018,5,23,6,30,0.0,23.0,2.9,11.6,23.0,21.33,12.87
2018,5,23,6,45,0.0,38.0,2.95,11.8,38.0,35.28,24.9
2018,5,23,7,0,0.0,53.0,3.0,12.0,53.0,49.26,36.81
2018,5,23,7,15,0.0,71.0,3.05,12.35,71.0,66.07,50.94
2018,5,23,7,30,0.0,89.0,3.1,12.7,89.0,82.86,64.86
2018,5,23,7,45,1.0,105.0,3.2,13.0,105.5,98.26,77.44
2018,5,23,8,0,2.0,121.0,3.3,13.3,122.0,113.82,90.03
2018,5,23,8,15,1.5,129.0,3.4,13.75,130.0,121.21,95.68
2018,5,23,8,30,1.0,137.0,3.5,14.2,138.0,128.56,101.25
2018,5,23,8,45,1.5,144.5,3.6,14.6,145.5,136.08,106.98
2018,5,23,9,0,2.0,152.0,3.7,15.0,153.0,143.66,112.73
2018,5,23,9,15,3.5,163.0,3.85,15.45,165.5,155.37,121.8
2018,5,23,9,30,5.0,174.0,4.0,15.9,178.0,167.22,130.93
2018,5,23,9,45,9.0,208.5,4.1,16.35,216.0,203.63,159.61
2018,5,23,10,0,13.0,243.0,4.2,16.8,254.0,240.48,188.26
2018,5,23,10,15,14.5,262.5,4.3,17.1,275.0,261.08,203.94
2018,5,23,10,30,16.0,282.0,4.4,17.4,296.0,281.79,219.64
2018,5,23,10,45,14.5,267.5,4.45,17.65,280.5,266.94,207.67
2018,5,23,11,0,13.0,253.0,4.5,17.9,265.0,251.96,195.71
2018,5,23,11,15,12.0,233.0,4.55,18.05,244.0,232.08,180.04
2018,5,23,11,30,11.0,213.0,4.6,18.2,223.0,212.14,164.31
2018,5,23,11,45,12.5,235.5,4.65,18.3,247.0,235.35,182.43
2018,5,23,12,0,14.0,258.0,4.7,18.4,271.0,258.57,200.4
2018,5,23,12,15,17.0,284.5,4.75,18.4,300.5,287.13,222.57
2018,5,23,12,30,20.0,311.0,4.8,18.4,330.0,315.64,244.6
2018,5,23,12,45,34.5,355.0,4.8,18.35,387.5,381.78,295.67
2018,5,23,13,0,49.0,399.0,4.8,18.3,445.0,439.27,339.53
2018,5,23,13,15,89.0,422.0,4.8,18.2,503.5,499.36,386.14
2018,5,23,13,30,129.0,445.0,4.8,18.1,562.0,566.16,437.09
2018,5,23,13,45,317.0,366.5,4.8,18.0,643.0,662.76,515.13
2018,5,23,14,0,505.0,288.0,4.8,17.9,724.0,748.69,583.55
