Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,8,0,858.0,75.0,2.1,23.1,576.0,520.1,399.72
2018,6,12,8,15,873.5,77.0,2.2,23.95,622.5,575.29,441.5
2018,6,12,8,30,889.0,79.0,2.3,24.8,669.0,630.18,481.59
2018,6,12,8,45,900.5,81.0,2.4,25.6,712.5,681.83,518.16
2018,6,12,9,0,912.0,83.0,2.5,26.4,756.0,732.26,551.44
2018,6,12,9,15,921.0,84.5,2.6,27.0,794.0,778.84,581.19
2018,6,12,9,30,930.0,86.0,2.7,27.6,832.0,823.5,609.23
2018,6,12,9,45,937.5,86.5,2.8,28.2,865.0,863.74,633.98
2018,6,12,10,0,945.0,87.0,2.9,28.8,898.0,901.52,656.85
2018,6,12,10,15,950.0,88.5,3.0,29.2,925.0,935.41,677.53
2018,6,12,10,30,955.0,90.0,3.1,29.6,952.0,966.32,696.18
2018,6,12,10,45,958.0,90.5,3.2,30.05,971.5,991.18,710.75
2018,6,12,11,0,961.0,91.0,3.3,30.5,991.0,1012.69,723.21
2018,6,12,11,15,963.0,92.0,3.4,30.65,1004.0,1030.26,734.09
2018,6,12,11,30,965.0,93.0,3.5,30.8,1017.0,1044.27,742.81
2018,6,12,11,45,965.5,93.5,3.6,30.95,1022.5,1052.66,748.08
2018,6,12,12,0,966.0,94.0,3.7,31.1,1028.0,1057.39,751.17
2018,6,12,12,15,964.5,95.0,3.8,31.1,1026.0,1056.95,751.56
2018,6,12,12,30,963.0,96.0,3.9,31.1,1024.0,1052.84,749.76
2018,6,12,12,45,959.0,97.5,4.0,31.05,1014.5,1043.13,744.65
2018,6,12,13,0,955.0,99.0,4.1,31.0,1005.0,1029.87,737.34
2018,6,12,13,15,952.0,98.5,4.2,30.85,988.5,1012.06,727.45
2018,6,12,13,30,949.0,98.0,4.3,30.7,972.0,990.81,715.34
2018,6,12,13,45,945.0,96.5,4.35,30.55,948.5,964.31,699.5
2018,6,12,14,0,941.0,95.0,4.4,30.4,925.0,934.63,681.51
2018,6,12,14,15,935.0,94.0,4.45,30.15,895.5,900.72,660.86
2018,6,12,14,30,929.0,93.0,4.5,29.9,866.0,864.07,638.18
2018,6,12,14,45,922.0,91.5,4.55,29.65,831.0,823.57,612.62
2018,6,12,15,0,915.0,90.0,4.6,29.4,796.0,780.77,585.21
2018,6,12,15,15,904.5,88.5,4.6,29.4,755.5,733.42,553.51
2018,6,12,15,30,894.0,87.0,4.6,29.4,715.0,684.51,519.41
2018,6,12,15,45,881.5,84.5,4.55,28.7,670.5,632.07,481.93
2018,6,12,16,0,869.0,82.0,4.5,28.0,626.0,578.77,442.59
2018,6,12,16,15,853.5,79.5,4.45,27.45,578.5,523.31,400.04
2018,6,12,16,30,838.0,77.0,4.4,26.9,531.0,467.81,356.01
2018,6,12,16,45,815.5,74.0,4.35,26.3,480.5,408.12,307.45
2018,6,12,17,0,793.0,71.0,4.3,25.7,430.0,350.43,258.93
2018,6,12,17,15,763.5,67.0,4.25,24.8,379.0,291.29,208.5
2018,6,12,17,30,734.0,63.0,4.2,23.9,328.0,234.82,159.61
2018,6,12,17,45,690.0,59.0,4.15,23.0,277.5,178.66,112.24
2018,6,12,18,0,646.0,55.0,4.1,22.1,227.0,127.37,71.78
2018,6,12,18,15,581.0,49.0,4.05,21.05,179.5,75.44,37.62
2018,6,12,18,30,516.0,43.0,4.0,20.0,132.0,33.47,23.28
2018,6,12,18,45,410.5,36.0,3.9,18.95,92.5,28.2,18.25
2018,6,12,19,0,305.0,29.0,3.8,17.9,53.0,23.99,11.76
2018,6,12,19,15,172.0,17.0,3.9,17.2,29.0,16.2,0.0
2018,6,12,19,30,39.0,5.0,4.0,16.5,5.0,4.77,0.0
2018,6,12,19,45,19.5,2.5,4.05,15.85,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.85,13.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,10.65,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,13,4,45,72.5,8.0,3.2,11.1,10.5,0.0,0.0
2018,6,13,5,0,145.0,16.0,3.3,11.3,21.0,15.25,0.0
2018,6,13,5,15,281.0,26.0,3.25,11.9,54.5,21.07,9.73
2018,6,13,5,30,417.0,36.0,3.2,12.5,88.0,28.28,18.87
2018,6,13,5,45,503.0,42.5,3.15,13.1,133.0,31.96,22.69
2018,6,13,6,0,589.0,49.0,3.1,13.7,178.0,74.6,38.26
2018,6,13,6,15,643.5,54.0,3.05,14.45,227.5,124.69,71.96
2018,6,13,6,30,698.0,59.0,3.0,15.2,277.0,178.54,115.14
2018,6,13,6,45,736.0,62.5,2.9,15.95,328.5,233.19,162.78
2018,6,13,7,0,774.0,66.0,2.8,16.7,380.0,291.75,214.45
2018,6,13,7,15,801.0,69.5,2.7,17.45,432.0,350.07,265.6
2018,6,13,7,30,828.0,73.0,2.6,18.2,484.0,410.49,316.96
2018,6,13,7,45,848.0,75.5,2.5,18.9,534.0,469.24,365.33
2018,6,13,8,0,868.0,78.0,2.4,19.6,584.0,527.58,411.5
2018,6,13,8,15,882.5,79.5,2.4,20.45,630.5,582.24,453.21
2018,6,13,8,30,897.0,81.0,2.4,21.3,677.0,636.46,493.03
2018,6,13,8,45,908.5,82.5,2.35,22.1,720.0,688.0,529.28
2018,6,13,9,0,920.0,84.0,2.3,22.9,763.0,738.29,562.02
2018,6,13,9,15,925.5,87.5,2.3,23.55,800.5,784.62,591.1
2018,6,13,9,30,931.0,91.0,2.3,24.2,838.0,828.74,618.14
2018,6,13,9,45,933.5,95.0,2.35,24.9,870.0,868.47,642.08
2018,6,13,10,0,936.0,99.0,2.4,25.6,902.0,905.39,663.87
2018,6,13,10,15,941.5,100.0,2.4,26.2,929.0,938.99,683.07
2018,6,13,10,30,947.0,101.0,2.4,26.8,956.0,969.65,700.19
2018,6,13,10,45,951.0,101.5,2.45,27.35,976.0,995.3,714.6
2018,6,13,11,0,955.0,102.0,2.5,27.9,996.0,1017.65,726.92
2018,6,13,11,15,957.0,102.5,2.6,28.3,1009.0,1034.66,736.83
2018,6,13,11,30,959.0,103.0,2.7,28.7,1022.0,1048.13,744.61
2018,6,13,11,45,959.5,103.0,2.8,29.1,1027.0,1056.01,748.98
2018,6,13,12,0,960.0,103.0,2.9,29.5,1032.0,1060.25,751.19
2018,6,13,12,15,957.0,105.0,3.05,29.7,1029.5,1059.37,751.36
2018,6,13,12,30,954.0,107.0,3.2,29.9,1027.0,1054.85,749.33
2018,6,13,12,45,948.5,109.0,3.35,30.1,1016.5,1044.29,743.54
2018,6,13,13,0,943.0,111.0,3.5,30.3,1006.0,1030.23,735.57
2018,6,13,13,15,940.0,110.0,3.75,30.2,989.5,1012.17,726.6
2018,6,13,13,30,937.0,109.0,4.0,30.1,973.0,990.72,715.27
2018,6,13,13,45,932.0,108.5,4.2,30.0,949.5,964.64,700.45
2018,6,13,14,0,927.0,108.0,4.4,29.9,926.0,935.49,683.43
2018,6,13,14,15,920.5,106.5,4.6,29.5,896.0,901.11,663.48
2018,6,13,14,30,914.0,105.0,4.8,29.1,866.0,864.06,641.86
2018,6,13,14,45,904.5,104.0,4.95,28.75,830.0,822.66,616.4
2018,6,13,15,0,895.0,103.0,5.1,28.4,794.0,779.19,588.99
2018,6,13,15,15,883.5,101.0,5.1,28.4,753.0,731.48,556.6
2018,6,13,15,30,872.0,99.0,5.1,28.4,712.0,682.34,521.47
2018,6,13,15,45,858.5,96.0,5.35,27.2,667.0,629.8,485.44
2018,6,13,16,0,845.0,93.0,5.6,26.0,622.0,576.55,447.18
2018,6,13,16,15,827.0,90.0,5.6,25.25,574.0,520.39,403.75
2018,6,13,16,30,809.0,87.0,5.6,24.5,526.0,464.18,358.8
2018,6,13,16,45,786.0,83.0,5.65,23.7,476.0,405.52,310.57
2018,6,13,17,0,763.0,79.0,5.7,22.9,426.0,348.27,261.93
2018,6,13,17,15,731.5,75.0,5.6,22.0,375.0,290.18,211.62
2018,6,13,17,30,700.0,71.0,5.5,21.1,324.0,235.01,163.24
2018,6,13,17,45,655.5,65.5,5.45,20.2,274.0,177.03,113.88
2018,6,13,18,0,611.0,60.0,5.4,19.3,224.0,125.97,73.02
2018,6,13,18,15,545.0,53.5,5.25,18.45,177.0,77.79,41.05
2018,6,13,18,30,479.0,47.0,5.1,17.6,130.0,37.44,26.99
2018,6,13,18,45,376.5,38.5,5.0,16.75,91.0,30.45,20.38
2018,6,13,19,0,274.0,30.0,4.9,15.9,52.0,24.9,12.78
2018,6,13,19,15,153.5,17.5,4.9,15.4,28.5,16.68,0.0
2018,6,13,19,30,33.0,5.0,4.9,14.9,5.0,4.77,0.0
2018,6,13,19,45,16.5,2.5,4.9,14.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.55,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.2,10.65,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,10.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.95,10.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,6,14,4,45,54.5,8.0,4.1,10.85,10.0,0.0,0.0
2018,6,14,5,0,109.0,16.0,4.2,11.0,20.0,15.25,0.0
2018,6,14,5,15,234.5,28.0,4.2,11.4,52.5,23.02,11.16
2018,6,14,5,30,360.0,40.0,4.2,11.8,85.0,32.05,22.18
2018,6,14,5,45,447.5,47.5,4.25,12.2,128.5,36.36,26.67
2018,6,14,6,0,535.0,55.0,4.3,12.6,172.0,76.32,41.82
2018,6,14,6,15,591.5,61.0,4.25,13.0,221.0,122.1,72.55
2018,6,14,6,30,648.0,67.0,4.2,13.4,270.0,174.44,114.77
2018,6,14,6,45,687.5,72.0,4.15,13.8,321.0,228.21,162.04
2018,6,14,7,0,727.0,77.0,4.1,14.2,372.0,287.93,215.25
2018,6,14,7,15,757.5,80.5,4.0,14.7,423.5,344.87,266.0
2018,6,14,7,30,788.0,84.0,3.9,15.2,475.0,404.36,317.7
2018,6,14,7,45,812.0,86.0,3.8,15.65,525.5,461.62,366.31
2018,6,14,8,0,836.0,88.0,3.7,16.1,576.0,520.1,414.26
2018,6,14,8,15,853.0,90.5,3.65,16.65,623.5,575.76,458.38
2018,6,14,8,30,870.0,93.0,3.6,17.2,671.0,631.13,500.78
2018,6,14,8,45,883.5,95.0,3.55,17.75,714.5,683.29,539.41
2018,6,14,9,0,897.0,97.0,3.5,18.3,758.0,734.44,575.34
2018,6,14,9,15,909.0,97.0,3.55,18.8,797.0,781.21,606.61
2018,6,14,9,30,921.0,97.0,3.6,19.3,836.0,826.31,636.27
2018,6,14,9,45,931.0,97.0,3.6,19.85,870.0,867.86,662.66
2018,6,14,10,0,941.0,97.0,3.6,20.4,904.0,907.12,687.13
2018,6,14,10,15,946.5,98.0,3.7,20.8,931.0,940.9,708.59
2018,6,14,10,30,952.0,99.0,3.8,21.2,958.0,971.72,727.97
2018,6,14,10,45,955.5,99.5,3.9,21.6,978.0,997.06,743.61
2018,6,14,11,0,959.0,100.0,4.0,22.0,998.0,1019.06,757.04
2018,6,14,11,15,961.0,101.0,4.15,22.2,1011.5,1036.68,768.52
2018,6,14,11,30,963.0,102.0,4.3,22.4,1025.0,1050.74,777.73
2018,6,14,11,45,964.0,102.0,4.45,22.65,1030.5,1059.2,783.18
2018,6,14,12,0,965.0,102.0,4.6,22.9,1036.0,1064.0,786.67
2018,6,14,12,15,962.5,103.5,4.7,22.9,1033.5,1063.17,787.04
2018,6,14,12,30,960.0,105.0,4.8,22.9,1031.0,1058.68,785.11
2018,6,14,12,45,955.5,106.0,4.95,22.9,1020.5,1048.12,779.65
2018,6,14,13,0,951.0,107.0,5.1,22.9,1010.0,1034.01,771.84
2018,6,14,13,15,947.5,106.0,5.2,22.7,993.0,1015.41,761.19
2018,6,14,13,30,944.0,105.0,5.3,22.5,976.0,993.4,748.2
2018,6,14,13,45,939.0,104.5,5.4,22.35,952.5,967.22,732.12
2018,6,14,14,0,934.0,104.0,5.5,22.2,929.0,937.94,713.78
2018,6,14,14,15,928.0,103.0,5.5,21.9,899.5,904.34,692.09
2018,6,14,14,30,922.0,102.0,5.5,21.6,870.0,868.01,668.32
2018,6,14,14,45,914.0,99.5,5.5,21.35,834.0,826.06,640.18
2018,6,14,15,0,906.0,97.0,5.5,21.1,798.0,781.92,610.16
2018,6,14,15,15,895.0,95.5,5.5,21.1,757.5,734.66,576.93
2018,6,14,15,30,884.0,94.0,5.5,21.1,717.0,685.9,541.07
2018,6,14,15,45,871.0,91.5,5.4,20.4,672.0,633.67,501.85
2018,6,14,16,0,858.0,89.0,5.3,19.7,627.0,580.63,460.85
2018,6,14,16,15,841.0,85.5,5.2,19.3,578.5,523.99,415.31
2018,6,14,16,30,824.0,82.0,5.1,18.9,530.0,466.88,368.05
2018,6,14,16,45,801.5,78.5,5.0,18.5,480.0,408.15,318.14
2018,6,14,17,0,779.0,75.0,4.9,18.1,430.0,350.75,267.96
2018,6,14,17,15,747.5,71.0,4.8,17.6,378.5,291.79,215.78
2018,6,14,17,30,716.0,67.0,4.7,17.1,327.0,235.72,165.62
2018,6,14,17,45,671.0,62.5,4.65,16.6,276.5,179.89,117.12
2018,6,14,18,0,626.0,58.0,4.6,16.1,226.0,126.65,73.78
2018,6,14,18,15,558.0,52.0,4.45,15.55,179.0,77.87,40.99
2018,6,14,18,30,490.0,46.0,4.3,15.0,132.0,37.12,27.04
2018,6,14,18,45,384.0,37.5,4.15,14.45,92.0,29.44,19.76
2018,6,14,19,0,278.0,29.0,4.0,13.9,52.0,23.81,12.32
2018,6,14,19,15,156.0,17.0,3.95,13.55,28.5,16.2,0.0
2018,6,14,19,30,34.0,5.0,3.9,13.2,5.0,4.77,0.0
2018,6,14,19,45,17.0,2.5,3.85,12.85,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,10.65,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,4,45,51.0,8.0,3.85,11.0,10.0,0.0,0.0
2018,6,15,5,0,102.0,16.0,4.0,11.2,20.0,15.25,0.0
2018,6,15,5,15,223.5,28.0,4.1,11.6,51.5,22.05,10.4
2018,6,15,5,30,345.0,40.0,4.2,12.0,83.0,32.05,22.15
2018,6,15,5,45,434.0,47.5,4.35,12.4,126.0,36.35,26.63
2018,6,15,6,0,523.0,55.0,4.5,12.8,169.0,75.21,41.36
2018,6,15,6,15,580.0,61.0,4.55,13.25,217.5,120.29,71.49
2018,6,15,6,30,637.0,67.0,4.6,13.7,266.0,171.99,113.09
2018,6,15,6,45,675.5,71.5,4.6,14.15,316.0,224.39,159.19
2018,6,15,7,0,714.0,76.0,4.6,14.6,366.0,282.6,211.18
2018,6,15,7,15,743.0,80.0,4.65,15.05,416.5,338.72,261.53
2018,6,15,7,30,772.0,84.0,4.7,15.5,467.0,397.25,312.87
2018,6,15,7,45,794.0,86.5,4.75,15.95,516.0,453.2,360.96
2018,6,15,8,0,816.0,89.0,4.8,16.4,565.0,510.18,408.45
2018,6,15,8,15,832.0,91.5,4.8,16.8,611.0,564.53,452.46
2018,6,15,8,30,848.0,94.0,4.8,17.2,657.0,617.99,494.48
2018,6,15,8,45,860.5,96.5,4.85,17.6,699.5,668.96,533.59
2018,6,15,9,0,873.0,99.0,4.9,18.0,742.0,718.89,570.37
2018,6,15,9,15,881.0,101.5,4.95,18.3,779.5,764.18,601.92
2018,6,15,9,30,889.0,104.0,5.0,18.6,817.0,807.58,631.76
2018,6,15,9,45,894.0,107.0,5.0,18.9,849.0,846.89,658.08
2018,6,15,10,0,899.0,110.0,5.0,19.2,881.0,883.69,682.37
2018,6,15,10,15,905.0,111.5,5.05,19.4,908.0,917.2,704.75
2018,6,15,10,30,911.0,113.0,5.1,19.6,935.0,947.92,725.09
2018,6,15,10,45,916.0,113.5,5.15,19.8,955.5,973.76,742.0
2018,6,15,11,0,921.0,114.0,5.2,20.0,976.0,996.47,756.77
2018,6,15,11,15,924.0,114.0,5.3,20.0,989.0,1013.51,768.66
2018,6,15,11,30,927.0,114.0,5.4,20.0,1002.0,1027.15,778.35
2018,6,15,11,45,929.0,113.5,5.5,20.0,1008.0,1035.85,784.77
2018,6,15,12,0,931.0,113.0,5.6,20.0,1014.0,1041.06,788.92
2018,6,15,12,15,929.5,114.0,5.7,19.9,1012.0,1040.75,789.72
2018,6,15,12,30,928.0,115.0,5.8,19.8,1010.0,1036.93,788.21
2018,6,15,12,45,924.5,115.5,5.9,19.7,1000.5,1027.14,782.67
2018,6,15,13,0,921.0,116.0,6.0,19.6,991.0,1013.91,774.81
2018,6,15,13,15,919.0,115.0,6.05,19.4,975.5,997.26,764.59
2018,6,15,13,30,917.0,114.0,6.1,19.2,960.0,977.25,752.05
2018,6,15,13,45,913.5,112.0,6.15,19.0,937.0,951.62,735.51
2018,6,15,14,0,910.0,110.0,6.2,18.8,914.0,922.89,716.71
2018,6,15,14,15,904.5,108.0,6.2,18.45,885.0,889.48,694.6
2018,6,15,14,30,899.0,106.0,6.2,18.1,856.0,853.38,670.38
2018,6,15,14,45,892.0,103.5,6.2,17.8,821.0,813.09,642.73
2018,6,15,15,0,885.0,101.0,6.2,17.5,786.0,770.59,613.18
2018,6,15,15,15,873.5,99.0,6.2,17.5,745.5,723.38,579.07
2018,6,15,15,30,862.0,97.0,6.2,17.5,705.0,674.77,542.25
2018,6,15,15,45,850.0,93.5,6.1,16.8,661.0,623.23,502.67
2018,6,15,16,0,838.0,90.0,6.0,16.1,617.0,570.83,461.28
2018,6,15,16,15,822.5,86.5,5.9,15.8,570.0,515.83,415.93
2018,6,15,16,30,807.0,83.0,5.8,15.5,523.0,460.61,369.12
2018,6,15,16,45,785.5,79.0,5.65,15.15,473.5,402.74,318.92
2018,6,15,17,0,764.0,75.0,5.5,14.8,424.0,346.11,268.47
2018,6,15,17,15,732.0,71.5,5.35,14.45,373.5,288.32,216.37
2018,6,15,17,30,700.0,68.0,5.2,14.1,323.0,233.5,166.52
2018,6,15,17,45,654.5,64.0,5.1,13.75,273.5,176.79,116.64
2018,6,15,18,0,609.0,60.0,5.0,13.4,224.0,126.98,75.6
2018,6,15,18,15,537.5,54.0,4.75,12.95,177.0,78.9,42.86
2018,6,15,18,30,466.0,48.0,4.5,12.5,130.0,39.29,29.27
2018,6,15,18,45,356.5,39.5,4.3,12.1,91.0,31.24,21.56
2018,6,15,19,0,247.0,31.0,4.1,11.7,52.0,25.74,14.12
2018,6,15,19,15,137.0,18.0,4.05,11.5,28.5,17.16,0.0
2018,6,15,19,30,27.0,5.0,4.0,11.3,5.0,4.77,0.0
2018,6,15,19,45,13.5,2.5,3.9,11.1,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,10.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,16,4,45,43.5,8.0,1.95,11.1,9.5,0.0,0.0
2018,6,16,5,0,87.0,16.0,2.1,11.3,19.0,15.25,0.0
2018,6,16,5,15,204.0,29.0,2.2,11.65,50.5,22.87,10.96
2018,6,16,5,30,321.0,42.0,2.3,12.0,82.0,34.01,23.87
2018,6,16,5,45,412.5,50.0,2.4,12.35,125.0,38.64,28.69
2018,6,16,6,0,504.0,58.0,2.5,12.7,168.0,76.42,43.15
2018,6,16,6,15,563.5,64.5,2.5,13.15,216.5,121.07,72.83
2018,6,16,6,30,623.0,71.0,2.5,13.6,265.0,172.68,113.94
2018,6,16,6,45,666.0,75.5,2.5,14.05,316.0,225.32,159.61
2018,6,16,7,0,709.0,80.0,2.5,14.5,367.0,282.5,210.02
2018,6,16,7,15,739.0,83.5,2.45,15.1,417.5,340.1,260.59
2018,6,16,7,30,769.0,87.0,2.4,15.7,468.0,398.34,310.45
2018,6,16,7,45,791.5,90.0,2.4,16.25,517.5,454.86,357.69
2018,6,16,8,0,814.0,93.0,2.4,16.8,567.0,512.48,404.17
2018,6,16,8,15,831.5,95.0,2.4,17.4,613.5,567.1,446.73
2018,6,16,8,30,849.0,97.0,2.4,18.0,660.0,620.92,487.26
2018,6,16,8,45,862.5,99.0,2.45,18.6,703.0,672.13,524.78
2018,6,16,9,0,876.0,101.0,2.5,19.2,746.0,722.39,560.05
2018,6,16,9,15,885.0,103.0,2.6,19.75,784.0,768.08,590.28
2018,6,16,9,30,894.0,105.0,2.7,20.3,822.0,811.94,618.87
2018,6,16,9,45,901.0,107.0,2.75,20.85,855.0,852.11,644.23
2018,6,16,10,0,908.0,109.0,2.8,21.4,888.0,889.89,667.68
2018,6,16,10,15,914.5,110.0,2.95,21.8,915.0,923.65,689.34
2018,6,16,10,30,921.0,111.0,3.1,22.2,942.0,954.61,709.07
2018,6,16,10,45,925.5,111.5,3.25,22.6,962.5,980.25,725.21
2018,6,16,11,0,930.0,112.0,3.4,23.0,983.0,1002.71,739.28
2018,6,16,11,15,933.0,112.0,3.6,23.25,996.0,1019.93,750.73
2018,6,16,11,30,936.0,112.0,3.8,23.5,1009.0,1033.73,760.01
2018,6,16,11,45,937.0,112.5,4.0,23.75,1015.0,1042.56,766.1
2018,6,16,12,0,938.0,113.0,4.2,24.0,1021.0,1047.85,769.95
2018,6,16,12,15,937.0,113.5,4.4,24.0,1019.0,1047.59,770.99
2018,6,16,12,30,936.0,114.0,4.6,24.0,1017.0,1043.79,770.02
2018,6,16,12,45,933.0,114.0,4.85,24.05,1007.5,1033.99,765.84
2018,6,16,13,0,930.0,114.0,5.1,24.1,998.0,1020.71,759.26
2018,6,16,13,15,927.5,113.5,5.3,23.85,982.5,1003.99,750.77
2018,6,16,13,30,925.0,113.0,5.5,23.6,967.0,983.91,739.87
2018,6,16,13,45,920.0,112.5,5.75,23.4,944.0,958.27,725.13
2018,6,16,14,0,915.0,112.0,6.0,23.2,921.0,929.58,708.02
2018,6,16,14,15,908.5,110.5,6.15,22.75,891.5,895.71,687.13
2018,6,16,14,30,902.0,109.0,6.3,22.3,862.0,859.21,664.05
2018,6,16,14,45,893.5,108.0,6.45,21.9,827.5,819.15,637.91
2018,6,16,15,0,885.0,107.0,6.6,21.5,793.0,776.99,609.8
2018,6,16,15,15,874.0,105.0,6.6,21.5,752.5,730.16,576.41
2018,6,16,15,30,863.0,103.0,6.6,21.5,712.0,681.88,540.15
2018,6,16,15,45,849.5,100.5,6.75,20.3,668.0,630.34,502.66
2018,6,16,16,0,836.0,98.0,6.9,19.1,624.0,578.55,463.49
2018,6,16,16,15,819.0,95.0,6.9,18.5,577.0,523.06,418.71
2018,6,16,16,30,802.0,92.0,6.9,17.9,530.0,467.76,372.68
2018,6,16,16,45,778.0,88.5,6.85,17.3,480.0,409.56,322.91
2018,6,16,17,0,754.0,85.0,6.8,16.7,430.0,352.87,273.05
2018,6,16,17,15,719.0,81.0,6.75,16.1,378.5,292.33,219.31
2018,6,16,17,30,684.0,77.0,6.7,15.5,327.0,236.71,169.31
2018,6,16,17,45,635.0,72.5,6.6,14.9,277.0,181.61,121.23
2018,6,16,18,0,586.0,68.0,6.5,14.3,227.0,131.97,80.62
2018,6,16,18,15,511.5,61.5,6.25,13.8,179.5,84.52,48.26
2018,6,16,18,30,437.0,55.0,6.0,13.3,132.0,46.05,35.14
2018,6,16,18,45,326.0,45.0,5.8,12.8,92.5,34.84,24.62
2018,6,16,19,0,215.0,35.0,5.6,12.3,53.0,27.71,15.74
2018,6,16,19,15,117.5,20.0,5.45,12.05,29.0,19.06,0.0
2018,6,16,19,30,20.0,5.0,5.3,11.8,5.0,4.77,0.0
2018,6,16,19,45,10.0,2.5,5.2,11.55,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.05,11.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,17,4,45,26.5,8.0,2.15,11.95,9.0,0.0,0.0
2018,6,17,5,0,53.0,16.0,2.2,12.1,18.0,15.25,0.0
2018,6,17,5,15,138.0,30.5,2.25,12.3,45.5,24.07,11.71
2018,6,17,5,30,223.0,45.0,2.3,12.5,73.0,34.91,24.58
2018,6,17,5,45,255.5,53.0,2.4,12.75,98.5,40.07,29.89
2018,6,17,6,0,288.0,61.0,2.5,13.0,124.0,65.67,41.11
2018,6,17,6,15,176.5,83.5,2.5,13.2,125.0,92.94,66.08
2018,6,17,6,30,65.0,106.0,2.5,13.4,126.0,107.04,82.93
2018,6,17,6,45,177.0,127.0,2.5,13.65,195.5,156.45,120.48
2018,6,17,7,0,289.0,148.0,2.5,13.9,265.0,219.83,170.76
2018,6,17,7,15,294.5,169.5,2.45,14.15,302.5,259.88,204.94
2018,6,17,7,30,300.0,191.0,2.4,14.4,340.0,300.44,238.85
2018,6,17,7,45,232.0,221.0,2.35,14.7,343.0,315.53,251.85
2018,6,17,8,0,164.0,251.0,2.3,15.0,346.0,320.86,255.9
2018,6,17,8,15,180.5,274.0,2.25,15.5,387.0,361.94,287.54
2018,6,17,8,30,197.0,297.0,2.2,16.0,428.0,404.45,319.5
2018,6,17,8,45,215.5,315.5,2.15,16.45,467.0,445.31,349.7
2018,6,17,9,0,234.0,334.0,2.1,16.9,506.0,487.39,380.25
2018,6,17,9,15,379.0,298.5,2.0,17.4,594.5,577.55,448.31
2018,6,17,9,30,524.0,263.0,1.9,17.9,683.0,679.37,522.28
2018,6,17,9,45,688.5,198.5,1.85,18.35,774.0,774.29,590.34
2018,6,17,10,0,853.0,134.0,1.8,18.8,865.0,866.99,650.83
2018,6,17,10,15,869.0,130.0,1.8,19.25,895.0,902.69,671.75
2018,6,17,10,30,885.0,126.0,1.8,19.7,925.0,936.25,691.61
2018,6,17,10,45,891.0,126.0,1.8,20.15,945.5,962.02,706.22
2018,6,17,11,0,897.0,126.0,1.8,20.6,966.0,984.8,718.89
2018,6,17,11,15,901.0,126.0,1.85,21.0,979.5,1002.51,729.11
2018,6,17,11,30,905.0,126.0,1.9,21.4,993.0,1016.94,737.33
2018,6,17,11,45,907.5,125.0,1.95,21.8,999.0,1025.57,741.95
2018,6,17,12,0,910.0,124.0,2.0,22.2,1005.0,1030.8,744.56
2018,6,17,12,15,911.0,123.5,2.05,22.45,1004.0,1031.58,744.91
2018,6,17,12,30,912.0,123.0,2.1,22.7,1003.0,1028.92,743.2
2018,6,17,12,45,911.0,122.0,2.15,23.0,994.5,1020.33,737.72
2018,6,17,13,0,910.0,121.0,2.2,23.3,986.0,1008.31,730.17
2018,6,17,13,15,908.0,119.0,2.25,23.45,970.0,990.95,719.71
2018,6,17,13,30,906.0,117.0,2.3,23.6,954.0,970.28,707.16
2018,6,17,13,45,902.0,116.0,2.35,23.75,931.5,945.53,691.97
2018,6,17,14,0,898.0,115.0,2.4,23.9,909.0,917.75,674.76
2018,6,17,14,15,892.0,113.0,2.45,23.9,880.0,884.36,654.13
2018,6,17,14,30,886.0,111.0,2.5,23.9,851.0,848.35,631.58
2018,6,17,14,45,878.0,109.0,2.55,23.95,816.5,808.32,605.93
2018,6,17,15,0,870.0,107.0,2.6,24.0,782.0,766.18,578.53
2018,6,17,15,15,858.5,105.0,2.6,24.0,742.0,719.65,547.53
2018,6,17,15,30,847.0,103.0,2.6,24.0,702.0,671.76,513.74
2018,6,17,15,45,832.5,100.5,2.75,23.8,657.5,621.32,477.64
2018,6,17,16,0,818.0,98.0,2.9,23.6,613.0,568.87,438.81
2018,6,17,16,15,799.0,94.5,3.0,23.3,565.0,512.78,395.91
2018,6,17,16,30,780.0,91.0,3.1,23.0,517.0,457.14,351.83
2018,6,17,16,45,755.0,87.5,3.2,22.7,467.5,399.73,304.93
2018,6,17,17,0,730.0,84.0,3.3,22.4,418.0,343.98,257.89
2018,6,17,17,15,695.5,79.5,3.5,21.8,367.5,284.5,207.36
2018,6,17,17,30,661.0,75.0,3.7,21.2,317.0,229.9,160.1
2018,6,17,17,45,613.5,70.0,3.85,20.6,268.0,175.95,114.47
2018,6,17,18,0,566.0,65.0,4.0,20.0,219.0,127.28,75.66
2018,6,17,18,15,498.0,58.0,4.1,19.15,173.0,80.92,44.54
2018,6,17,18,30,430.0,51.0,4.2,18.3,127.0,42.67,31.49
2018,6,17,18,45,331.0,41.0,4.3,17.4,89.0,32.52,22.18
2018,6,17,19,0,232.0,31.0,4.4,16.5,51.0,24.39,13.04
2018,6,17,19,15,129.5,18.0,4.45,15.9,28.0,17.16,0.0
2018,6,17,19,30,27.0,5.0,4.5,15.3,5.0,4.77,0.0
2018,6,17,19,45,13.5,2.5,4.55,14.65,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,18,4,45,27.0,5.0,2.45,11.55,6.0,0.0,0.0
2018,6,18,5,0,54.0,10.0,2.7,11.9,12.0,9.53,0.0
2018,6,18,5,15,108.5,20.0,2.8,12.4,31.0,15.49,5.46
2018,6,18,5,30,163.0,30.0,2.9,12.9,50.0,22.85,14.12
2018,6,18,5,45,165.5,37.0,3.0,13.4,65.0,27.52,18.73
2018,6,18,6,0,168.0,44.0,3.1,13.9,80.0,44.73,27.13
2018,6,18,6,15,84.5,57.5,3.05,14.4,75.5,61.8,43.47
2018,6,18,6,30,1.0,71.0,3.0,14.9,71.0,65.94,50.6
2018,6,18,6,45,14.5,107.5,2.95,15.4,113.0,102.12,80.38
2018,6,18,7,0,28.0,144.0,2.9,15.9,155.0,139.94,111.13
2018,6,18,7,15,113.5,170.0,2.8,16.5,225.0,196.56,155.53
2018,6,18,7,30,199.0,196.0,2.7,17.1,295.0,262.77,207.86
2018,6,18,7,45,439.5,162.0,2.65,17.65,409.5,357.9,282.61
2018,6,18,8,0,680.0,128.0,2.6,18.2,524.0,475.95,374.88
2018,6,18,8,15,749.5,115.5,2.6,18.75,585.0,539.95,424.44
2018,6,18,8,30,819.0,103.0,2.6,19.3,646.0,608.12,476.14
2018,6,18,8,45,833.5,105.0,2.6,19.9,688.5,657.71,512.21
2018,6,18,9,0,848.0,107.0,2.6,20.5,731.0,707.43,547.27
2018,6,18,9,15,855.0,111.0,2.65,21.0,768.5,752.49,576.93
2018,6,18,9,30,862.0,115.0,2.7,21.5,806.0,795.64,604.86
2018,6,18,9,45,865.5,119.0,2.75,22.0,837.0,833.82,629.01
2018,6,18,10,0,869.0,123.0,2.8,22.5,868.0,869.48,651.2
2018,6,18,10,15,876.0,123.5,2.9,22.95,894.5,902.1,671.65
2018,6,18,10,30,883.0,124.0,3.0,23.4,921.0,932.09,690.24
2018,6,18,10,45,888.0,125.0,3.1,23.8,941.5,957.91,706.14
2018,6,18,11,0,893.0,126.0,3.2,24.2,962.0,980.69,720.05
2018,6,18,11,15,883.5,135.5,3.3,24.55,972.0,994.6,728.31
2018,6,18,11,30,874.0,145.0,3.4,24.9,982.0,1004.83,734.3
2018,6,18,11,45,705.5,260.0,3.5,25.25,938.5,974.42,713.74
2018,6,18,12,0,537.0,375.0,3.6,25.6,895.0,923.84,674.67
2018,6,18,12,15,576.0,346.5,3.75,25.7,903.5,934.63,684.27
2018,6,18,12,30,615.0,318.0,3.9,25.8,912.0,941.97,691.16
2018,6,18,12,45,614.0,318.5,4.05,25.9,907.0,936.44,688.07
2018,6,18,13,0,613.0,319.0,4.2,26.0,902.0,928.33,683.34
2018,6,18,13,15,687.0,264.5,4.3,25.95,907.5,936.63,692.46
2018,6,18,13,30,761.0,210.0,4.4,25.9,913.0,938.22,694.95
2018,6,18,13,45,831.5,160.5,4.5,25.85,911.0,931.66,691.76
2018,6,18,14,0,902.0,111.0,4.6,25.8,909.0,917.64,683.81
2018,6,18,14,15,895.5,109.5,4.65,25.6,880.0,884.25,662.83
2018,6,18,14,30,889.0,108.0,4.7,25.4,851.0,848.25,639.96
2018,6,18,14,45,877.0,108.5,4.75,25.15,815.5,807.47,613.6
2018,6,18,15,0,865.0,109.0,4.8,24.9,780.0,764.86,585.62
2018,6,18,15,15,857.5,104.5,4.8,24.9,740.5,718.96,554.09
2018,6,18,15,30,850.0,100.0,4.8,24.9,701.0,671.36,519.67
2018,6,18,15,45,836.5,97.0,4.85,24.2,657.0,620.01,482.5
2018,6,18,16,0,823.0,94.0,4.9,23.5,613.0,568.34,443.82
2018,6,18,16,15,805.5,91.0,4.95,23.05,566.0,513.33,400.84
2018,6,18,16,30,788.0,88.0,5.0,22.6,519.0,458.57,356.63
2018,6,18,16,45,764.5,84.0,5.0,22.1,469.5,400.9,308.75
2018,6,18,17,0,741.0,80.0,5.0,21.6,420.0,344.69,260.67
2018,6,18,17,15,709.5,76.0,4.9,20.95,370.5,287.82,211.24
2018,6,18,17,30,678.0,72.0,4.8,20.3,321.0,231.87,162.15
2018,6,18,17,45,634.0,66.5,4.75,19.7,271.5,177.14,115.22
2018,6,18,18,0,590.0,61.0,4.7,19.1,222.0,127.25,74.9
2018,6,18,18,15,524.5,54.5,4.5,18.4,176.0,80.06,42.91
2018,6,18,18,30,459.0,48.0,4.3,17.7,130.0,40.63,29.81
2018,6,18,18,45,360.5,39.0,4.1,17.0,91.5,30.6,20.6
2018,6,18,19,0,262.0,30.0,3.9,16.3,53.0,24.56,13.3
2018,6,18,19,15,147.5,17.5,3.85,15.9,29.0,16.68,0.0
2018,6,18,19,30,33.0,5.0,3.8,15.5,5.0,4.77,0.0
2018,6,18,19,45,16.5,2.5,3.7,15.05,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,11.15,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,6,19,4,45,38.0,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,19,5,0,76.0,13.0,2.9,11.9,16.0,12.39,0.0
2018,6,19,5,15,167.0,26.5,2.9,12.25,44.0,20.81,9.17
2018,6,19,5,30,258.0,40.0,2.9,12.6,72.0,30.92,21.1
2018,6,19,5,45,395.5,46.0,2.95,12.95,119.5,35.01,25.39
2018,6,19,6,0,533.0,52.0,3.0,13.3,167.0,71.35,38.22
2018,6,19,6,15,587.5,57.5,3.0,13.65,214.5,116.07,67.54
2018,6,19,6,30,642.0,63.0,3.0,14.0,262.0,167.09,108.28
2018,6,19,6,45,680.5,67.5,3.0,14.3,312.0,221.56,155.84
2018,6,19,7,0,719.0,72.0,3.0,14.6,362.0,277.86,206.03
2018,6,19,7,15,748.0,75.5,3.0,14.95,412.5,333.68,255.84
2018,6,19,7,30,777.0,79.0,3.0,15.3,463.0,391.89,306.56
2018,6,19,7,45,799.5,81.5,2.95,15.7,512.5,448.27,354.37
2018,6,19,8,0,822.0,84.0,2.9,16.1,562.0,505.73,401.46
2018,6,19,8,15,839.5,86.0,2.9,16.7,608.5,560.58,444.79
2018,6,19,8,30,857.0,88.0,2.9,17.3,655.0,615.1,486.42
2018,6,19,8,45,871.0,89.5,2.9,17.95,698.5,666.51,524.31
2018,6,19,9,0,885.0,91.0,2.9,18.6,742.0,717.02,559.6
2018,6,19,9,15,896.5,91.5,2.9,19.3,780.5,763.49,589.82
2018,6,19,9,30,908.0,92.0,2.9,20.0,819.0,808.31,618.34
2018,6,19,9,45,917.5,92.5,2.95,20.65,853.0,849.61,644.38
2018,6,19,10,0,927.0,93.0,3.0,21.3,887.0,888.65,668.55
2018,6,19,10,15,933.0,93.5,3.05,21.9,914.0,922.14,688.82
2018,6,19,10,30,939.0,94.0,3.1,22.5,941.0,952.75,707.04
2018,6,19,10,45,943.0,95.0,3.15,23.05,961.5,978.98,722.38
2018,6,19,11,0,947.0,96.0,3.2,23.6,982.0,1001.95,735.56
2018,6,19,11,15,949.5,96.0,3.25,23.95,995.0,1019.11,745.51
2018,6,19,11,30,952.0,96.0,3.3,24.3,1008.0,1032.77,753.29
2018,6,19,11,45,953.5,96.5,3.35,24.65,1014.5,1042.39,758.54
2018,6,19,12,0,955.0,97.0,3.4,25.0,1021.0,1048.41,761.59
2018,6,19,12,15,951.0,100.0,3.5,25.2,1019.0,1047.86,761.36
2018,6,19,12,30,947.0,103.0,3.6,25.4,1017.0,1043.71,758.93
2018,6,19,12,45,941.0,106.0,3.7,25.6,1007.5,1034.03,753.02
2018,6,19,13,0,935.0,109.0,3.8,25.8,998.0,1020.9,744.96
2018,6,19,13,15,932.5,108.0,3.9,25.8,982.0,1003.77,734.91
2018,6,19,13,30,930.0,107.0,4.0,25.8,966.0,983.25,722.64
2018,6,19,13,45,926.0,106.0,4.1,25.85,943.5,958.06,707.11
2018,6,19,14,0,922.0,105.0,4.2,25.9,921.0,929.76,689.44
2018,6,19,14,15,916.0,103.0,4.3,25.7,891.5,895.76,668.46
2018,6,19,14,30,910.0,101.0,4.4,25.5,862.0,859.06,645.42
2018,6,19,14,45,902.0,99.5,4.5,25.3,827.0,818.77,619.61
2018,6,19,15,0,894.0,98.0,4.6,25.1,792.0,776.29,592.15
2018,6,19,15,15,883.0,96.5,4.6,25.1,752.0,729.72,560.39
2018,6,19,15,30,872.0,95.0,4.6,25.1,712.0,681.67,526.15
2018,6,19,15,45,858.5,92.5,4.75,24.35,667.5,629.83,489.29
2018,6,19,16,0,845.0,90.0,4.9,23.6,623.0,577.26,450.44
2018,6,19,16,15,827.5,87.0,4.9,22.95,575.5,521.46,407.11
2018,6,19,16,30,810.0,84.0,4.9,22.3,528.0,465.59,362.24
2018,6,19,16,45,787.0,81.0,4.95,21.65,478.5,407.94,314.56
2018,6,19,17,0,764.0,78.0,5.0,21.0,429.0,351.66,266.45
2018,6,19,17,15,732.5,74.0,4.95,20.15,378.5,293.49,215.95
2018,6,19,17,30,701.0,70.0,4.9,19.3,328.0,238.22,167.25
2018,6,19,17,45,657.5,65.0,4.9,18.4,278.0,180.74,117.87
2018,6,19,18,0,614.0,60.0,4.9,17.5,228.0,129.98,76.6
2018,6,19,18,15,550.0,54.0,4.75,16.75,181.5,81.88,43.69
2018,6,19,18,30,486.0,48.0,4.6,16.0,135.0,41.36,30.67
2018,6,19,18,45,387.5,39.0,4.5,15.25,95.0,30.59,20.76
2018,6,19,19,0,289.0,30.0,4.4,14.5,55.0,24.53,13.5
2018,6,19,19,15,164.0,18.0,4.35,14.1,30.5,17.16,0.0
2018,6,19,19,30,39.0,6.0,4.3,13.7,6.0,5.72,0.0
2018,6,19,19,45,19.5,3.0,4.25,13.3,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.15,10.15,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,20,4,45,72.5,7.5,3.45,10.5,10.0,0.0,0.0
2018,6,20,5,0,145.0,15.0,3.6,10.7,20.0,14.3,0.0
2018,6,20,5,15,277.5,25.0,3.65,11.2,52.5,20.21,8.68
2018,6,20,5,30,410.0,35.0,3.7,11.7,85.0,27.47,18.17
2018,6,20,5,45,493.5,42.0,3.8,12.2,129.0,31.62,22.45
2018,6,20,6,0,577.0,49.0,3.9,12.7,173.0,70.64,36.48
2018,6,20,6,15,631.0,54.0,3.95,13.2,222.0,119.67,68.88
2018,6,20,6,30,685.0,59.0,4.0,13.7,271.0,172.37,111.06
2018,6,20,6,45,723.0,63.0,4.0,14.2,322.5,226.5,158.63
2018,6,20,7,0,761.0,67.0,4.0,14.7,374.0,284.58,210.65
2018,6,20,7,15,789.5,70.0,4.0,15.25,425.5,342.07,262.17
2018,6,20,7,30,818.0,73.0,4.0,15.8,477.0,401.85,314.43
2018,6,20,7,45,839.0,75.5,4.0,16.4,527.0,460.52,364.3
2018,6,20,8,0,860.0,78.0,4.0,17.0,577.0,518.88,412.3
2018,6,20,8,15,875.5,80.5,4.0,17.55,624.5,574.71,456.83
2018,6,20,8,30,891.0,83.0,4.0,18.1,672.0,630.26,499.67
2018,6,20,8,45,903.5,84.0,3.95,18.65,715.5,681.78,538.05
2018,6,20,9,0,916.0,85.0,3.9,19.2,759.0,732.18,573.34
2018,6,20,9,15,919.5,90.5,3.9,19.7,797.0,779.04,604.56
2018,6,20,9,30,923.0,96.0,3.9,20.2,835.0,823.55,633.63
2018,6,20,9,45,922.0,103.0,3.9,20.75,867.0,863.34,658.85
2018,6,20,10,0,921.0,110.0,3.9,21.3,899.0,900.11,681.69
2018,6,20,10,15,927.0,111.5,4.0,21.65,926.5,934.47,703.72
2018,6,20,10,30,933.0,113.0,4.1,22.0,954.0,965.96,723.71
2018,6,20,10,45,938.0,113.0,4.2,22.35,974.5,992.03,739.98
2018,6,20,11,0,943.0,113.0,4.3,22.7,995.0,1014.89,754.12
2018,6,20,11,15,946.5,112.5,4.4,22.85,1008.5,1032.49,765.38
2018,6,20,11,30,950.0,112.0,4.5,23.0,1022.0,1046.64,774.43
2018,6,20,11,45,952.5,112.0,4.65,23.15,1029.0,1056.77,781.78
2018,6,20,12,0,955.0,112.0,4.8,23.3,1036.0,1063.32,786.86
2018,6,20,12,15,956.0,111.0,4.9,23.25,1035.0,1063.78,788.17
2018,6,20,12,30,957.0,110.0,5.0,23.2,1034.0,1060.61,787.21
2018,6,20,12,45,956.5,109.0,5.1,23.2,1025.5,1052.33,782.76
2018,6,20,13,0,956.0,108.0,5.2,23.2,1017.0,1040.43,775.96
2018,6,20,13,15,953.5,107.0,5.25,23.0,1001.0,1023.03,765.73
2018,6,20,13,30,951.0,106.0,5.3,22.8,985.0,1002.17,753.18
2018,6,20,13,45,947.0,105.0,5.4,22.65,962.0,976.57,737.56
2018,6,20,14,0,943.0,104.0,5.5,22.5,939.0,947.78,719.64
2018,6,20,14,15,937.0,102.5,5.5,22.2,909.5,913.71,697.7
2018,6,20,14,30,931.0,101.0,5.5,21.9,880.0,876.88,673.67
2018,6,20,14,45,923.5,99.0,5.5,21.65,844.5,835.78,646.23
2018,6,20,15,0,916.0,97.0,5.5,21.4,809.0,792.39,616.88
2018,6,20,15,15,905.5,95.5,5.5,21.4,768.5,745.3,583.9
2018,6,20,15,30,895.0,94.0,5.5,21.4,728.0,696.63,548.47
2018,6,20,15,45,882.0,91.5,5.45,20.7,683.0,644.06,509.33
2018,6,20,16,0,869.0,89.0,5.4,20.0,638.0,590.65,468.35
2018,6,20,16,15,852.5,85.5,5.3,19.5,589.5,533.85,422.98
2018,6,20,16,30,836.0,82.0,5.2,19.0,541.0,476.49,375.79
2018,6,20,16,45,814.0,78.5,5.15,18.5,490.5,417.37,325.87
2018,6,20,17,0,792.0,75.0,5.1,18.0,440.0,359.49,275.47
2018,6,20,17,15,762.0,71.5,5.0,17.4,389.0,300.68,223.41
2018,6,20,17,30,732.0,68.0,4.9,16.8,338.0,244.55,173.07
2018,6,20,17,45,689.0,63.5,4.75,16.25,287.0,188.0,123.58
2018,6,20,18,0,646.0,59.0,4.6,15.7,236.0,133.76,78.86
2018,6,20,18,15,583.0,52.5,4.45,15.1,188.0,83.37,43.92
2018,6,20,18,30,520.0,46.0,4.3,14.5,140.0,40.41,24.57
2018,6,20,18,45,420.5,38.0,4.15,13.95,99.0,29.65,20.09
2018,6,20,19,0,321.0,30.0,4.0,13.4,58.0,24.51,13.66
2018,6,20,19,15,183.5,18.0,3.95,13.05,32.0,14.95,0.0
2018,6,20,19,30,46.0,6.0,3.9,12.7,6.0,5.72,0.0
2018,6,20,19,45,23.0,3.0,3.9,12.3,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.75,10.9,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.7,10.75,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.25,9.95,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,9.55,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,9.45,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,21,4,45,73.0,7.5,3.0,10.15,10.0,0.0,0.0
2018,6,21,5,0,146.0,15.0,3.2,10.4,20.0,14.3,0.0
2018,6,21,5,15,281.5,25.5,3.25,10.85,53.5,20.74,8.93
2018,6,21,5,30,417.0,36.0,3.3,11.3,87.0,28.45,19.05
2018,6,21,5,45,501.5,43.0,3.35,11.75,131.5,32.55,23.32
2018,6,21,6,0,586.0,50.0,3.4,12.2,176.0,71.49,37.17
2018,6,21,6,15,640.0,54.5,3.4,12.75,225.0,120.6,69.41
2018,6,21,6,30,694.0,59.0,3.4,13.3,274.0,173.31,111.51
2018,6,21,6,45,731.5,63.5,3.35,13.85,326.0,228.3,159.75
2018,6,21,7,0,769.0,68.0,3.3,14.4,378.0,287.19,212.34
2018,6,21,7,15,796.0,71.5,3.25,15.05,429.5,345.1,263.98
2018,6,21,7,30,823.0,75.0,3.2,15.7,481.0,405.14,316.06
2018,6,21,7,45,843.5,77.5,3.2,16.3,531.0,463.85,365.66
2018,6,21,8,0,864.0,80.0,3.2,16.9,581.0,522.21,413.31
2018,6,21,8,15,879.5,82.0,3.15,17.5,628.5,577.78,457.06
2018,6,21,8,30,895.0,84.0,3.1,18.1,676.0,633.06,499.0
2018,6,21,8,45,907.5,86.0,3.05,18.75,720.0,685.79,537.51
2018,6,21,9,0,920.0,88.0,3.0,19.4,764.0,737.41,572.95
2018,6,21,9,15,930.5,89.0,3.0,20.0,803.5,785.15,604.0
2018,6,21,9,30,941.0,90.0,3.0,20.6,843.0,831.09,633.26
2018,6,21,9,45,949.5,91.0,2.95,21.2,877.5,873.34,659.17
2018,6,21,10,0,958.0,92.0,2.9,21.8,912.0,913.17,683.0
2018,6,21,10,15,963.5,93.0,2.9,22.35,939.5,947.73,703.46
2018,6,21,10,30,969.0,94.0,2.9,22.9,967.0,979.3,721.76
2018,6,21,10,45,973.0,94.0,2.9,23.4,987.5,1005.3,736.42
2018,6,21,11,0,977.0,94.0,2.9,23.9,1008.0,1027.95,748.88
2018,6,21,11,15,979.5,94.0,2.95,24.3,1021.5,1045.68,758.91
2018,6,21,11,30,982.0,94.0,3.0,24.7,1035.0,1059.8,766.73
2018,6,21,11,45,983.0,94.0,3.1,25.05,1041.0,1068.78,771.96
2018,6,21,12,0,984.0,94.0,3.2,25.4,1047.0,1074.04,774.94
2018,6,21,12,15,979.5,97.5,3.3,25.65,1045.0,1073.63,774.72
2018,6,21,12,30,975.0,101.0,3.4,25.9,1043.0,1069.5,772.26
2018,6,21,12,45,967.5,105.0,3.55,26.1,1032.5,1059.26,766.52
2018,6,21,13,0,960.0,109.0,3.7,26.3,1022.0,1045.48,758.55
2018,6,21,13,15,957.0,108.5,3.85,26.3,1006.0,1028.1,748.85
2018,6,21,13,30,954.0,108.0,4.0,26.3,990.0,1007.26,736.86
2018,6,21,13,45,950.0,106.5,4.1,26.35,966.5,981.14,720.88
2018,6,21,14,0,946.0,105.0,4.2,26.4,943.0,951.82,702.7
2018,6,21,14,15,940.5,103.0,4.3,26.2,913.5,917.64,681.82
2018,6,21,14,30,935.0,101.0,4.4,26.0,884.0,880.65,658.81
2018,6,21,14,45,927.5,99.5,4.45,25.85,848.5,839.94,632.62
2018,6,21,15,0,920.0,98.0,4.5,25.7,813.0,796.94,604.55
2018,6,21,15,15,909.0,96.0,4.5,25.7,772.0,748.86,572.04
2018,6,21,15,30,898.0,94.0,4.5,25.7,731.0,699.22,537.17
2018,6,21,15,45,884.5,91.5,4.5,25.1,685.5,646.23,498.98
2018,6,21,16,0,871.0,89.0,4.5,24.5,640.0,592.43,458.94
2018,6,21,16,15,853.0,86.5,4.5,24.05,591.5,535.73,415.09
2018,6,21,16,30,835.0,84.0,4.5,23.6,543.0,478.65,369.49
2018,6,21,16,45,812.5,81.0,4.5,23.2,492.5,419.85,321.02
2018,6,21,17,0,790.0,78.0,4.5,22.8,442.0,362.33,272.09
2018,6,21,17,15,759.5,74.0,4.45,22.05,390.5,302.96,220.99
2018,6,21,17,30,729.0,70.0,4.4,21.3,339.0,246.35,171.48
2018,6,21,17,45,684.5,65.0,4.35,20.6,287.5,189.17,122.6
2018,6,21,18,0,640.0,60.0,4.3,19.9,236.0,134.46,78.35
2018,6,21,18,15,573.5,54.0,4.1,19.0,188.0,84.55,44.4
2018,6,21,18,30,507.0,48.0,3.9,18.1,140.0,42.5,25.71
2018,6,21,18,45,403.0,40.0,3.7,17.2,99.0,31.47,21.36
2018,6,21,19,0,299.0,32.0,3.5,16.3,58.0,26.46,15.06
2018,6,21,19,15,169.0,19.0,3.45,15.8,32.0,15.94,0.0
2018,6,21,19,30,39.0,6.0,3.4,15.3,6.0,5.72,0.0
2018,6,21,19,45,19.5,3.0,3.4,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
