Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,6,22,4,45,60.0,7.5,1.9,10.9,9.5,0.0,0.0
2018,6,22,5,0,120.0,15.0,2.0,11.3,19.0,14.3,0.0
2018,6,22,5,15,249.0,26.0,2.1,11.95,51.0,21.25,9.07
2018,6,22,5,30,378.0,37.0,2.2,12.6,83.0,29.4,19.75
2018,6,22,5,45,465.0,45.0,2.35,13.2,127.0,34.33,24.74
2018,6,22,6,0,552.0,53.0,2.5,13.8,171.0,71.81,38.43
2018,6,22,6,15,609.5,58.5,2.4,14.55,220.5,117.84,67.91
2018,6,22,6,30,667.0,64.0,2.3,15.3,270.0,170.54,109.3
2018,6,22,6,45,706.5,68.5,2.2,16.1,321.5,226.68,157.47
2018,6,22,7,0,746.0,73.0,2.1,16.9,373.0,284.71,208.06
2018,6,22,7,15,774.5,76.5,2.0,17.95,424.5,341.86,257.46
2018,6,22,7,30,803.0,80.0,1.9,19.0,476.0,401.34,307.17
2018,6,22,7,45,824.5,83.5,1.8,20.1,526.5,459.67,354.07
2018,6,22,8,0,846.0,87.0,1.7,21.2,577.0,518.98,399.58
2018,6,22,8,15,862.5,89.5,1.7,22.2,624.5,575.0,441.3
2018,6,22,8,30,879.0,92.0,1.7,23.2,672.0,630.6,481.04
2018,6,22,8,45,892.0,94.0,1.7,24.15,716.0,682.98,517.06
2018,6,22,9,0,905.0,96.0,1.7,25.1,760.0,734.31,550.46
2018,6,22,9,15,913.5,98.5,1.7,26.05,799.0,781.49,578.71
2018,6,22,9,30,922.0,101.0,1.7,27.0,838.0,826.75,605.07
2018,6,22,9,45,928.0,103.0,1.75,27.9,871.0,867.33,628.45
2018,6,22,10,0,934.0,105.0,1.8,28.8,904.0,905.37,649.87
2018,6,22,10,15,940.0,106.5,1.85,29.6,932.0,940.2,669.23
2018,6,22,10,30,946.0,108.0,1.9,30.4,960.0,972.14,686.58
2018,6,22,10,45,950.5,108.5,1.95,31.2,981.0,998.63,700.4
2018,6,22,11,0,955.0,109.0,2.0,32.0,1002.0,1021.86,712.19
2018,6,22,11,15,957.5,109.5,2.05,32.3,1015.5,1039.78,722.18
2018,6,22,11,30,960.0,110.0,2.1,32.6,1029.0,1054.18,730.13
2018,6,22,11,45,961.5,110.0,2.2,32.95,1035.5,1063.51,735.57
2018,6,22,12,0,963.0,110.0,2.3,33.3,1042.0,1069.22,738.92
2018,6,22,12,15,960.5,110.5,2.45,33.45,1039.0,1067.81,739.22
2018,6,22,12,30,958.0,111.0,2.6,33.6,1036.0,1062.76,737.37
2018,6,22,12,45,954.0,111.5,2.75,33.7,1026.0,1052.63,732.59
2018,6,22,13,0,950.0,112.0,2.9,33.8,1016.0,1038.96,725.64
2018,6,22,13,15,946.5,112.0,3.05,33.75,1000.0,1021.79,716.94
2018,6,22,13,30,943.0,112.0,3.2,33.7,984.0,1001.23,706.04
2018,6,22,13,45,938.5,111.0,3.35,33.6,961.0,975.44,691.87
2018,6,22,14,0,934.0,110.0,3.5,33.5,938.0,946.51,675.55
2018,6,22,14,15,926.0,108.5,3.65,33.3,907.0,911.08,655.05
2018,6,22,14,30,918.0,107.0,3.8,33.1,876.0,873.02,632.54
2018,6,22,14,45,909.0,105.5,3.95,32.85,840.0,831.75,607.63
2018,6,22,15,0,900.0,104.0,4.1,32.6,804.0,788.34,580.84
2018,6,22,15,15,888.5,102.0,4.1,32.6,763.0,740.74,549.61
2018,6,22,15,30,877.0,100.0,4.1,32.6,722.0,691.68,515.94
2018,6,22,15,45,863.0,97.5,4.2,31.85,677.0,639.35,479.93
2018,6,22,16,0,849.0,95.0,4.3,31.1,632.0,586.71,442.37
2018,6,22,16,15,830.5,92.0,4.35,30.5,584.0,529.89,400.02
2018,6,22,16,30,812.0,89.0,4.4,29.9,536.0,473.38,356.41
2018,6,22,16,45,788.0,85.5,4.4,29.3,485.5,414.67,309.61
2018,6,22,17,0,764.0,82.0,4.4,28.7,435.0,357.44,262.47
2018,6,22,17,15,731.0,78.0,4.35,27.75,383.5,298.74,213.51
2018,6,22,17,30,698.0,74.0,4.3,26.8,332.0,241.07,164.7
2018,6,22,17,45,652.5,69.0,4.2,25.9,281.5,185.19,118.17
2018,6,22,18,0,607.0,64.0,4.1,25.0,231.0,134.32,78.02
2018,6,22,18,15,539.5,57.0,4.0,23.9,183.5,85.3,45.19
2018,6,22,18,30,472.0,50.0,3.9,22.8,136.0,44.3,26.64
2018,6,22,18,45,369.5,41.0,3.75,21.7,96.0,32.34,21.66
2018,6,22,19,0,267.0,32.0,3.6,20.6,56.0,26.4,14.75
2018,6,22,19,15,150.0,19.0,3.55,20.0,31.0,15.15,0.0
2018,6,22,19,30,33.0,6.0,3.5,19.4,6.0,5.72,0.0
2018,6,22,19,45,16.5,3.0,3.45,18.8,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.4,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,23,4,45,58.5,6.5,1.3,15.3,8.5,0.0,0.0
2018,6,23,5,0,117.0,13.0,1.3,15.7,17.0,12.39,0.0
2018,6,23,5,15,254.5,24.0,1.5,16.6,49.5,19.33,7.34
2018,6,23,5,30,392.0,35.0,1.7,17.5,82.0,27.57,17.73
2018,6,23,5,45,479.0,42.0,1.9,18.4,126.0,31.7,21.9
2018,6,23,6,0,566.0,49.0,2.1,19.3,170.0,68.45,34.53
2018,6,23,6,15,622.5,54.0,2.2,20.05,219.0,114.68,63.31
2018,6,23,6,30,679.0,59.0,2.3,20.8,268.0,169.5,105.6
2018,6,23,6,45,718.0,62.5,2.4,21.55,319.0,222.96,150.84
2018,6,23,7,0,757.0,66.0,2.5,22.3,370.0,280.49,200.45
2018,6,23,7,15,785.0,69.0,2.6,23.15,421.0,337.54,249.56
2018,6,23,7,30,813.0,72.0,2.7,24.0,472.0,396.85,299.25
2018,6,23,7,45,833.5,74.5,2.75,24.85,521.5,455.04,346.52
2018,6,23,8,0,854.0,77.0,2.8,25.7,571.0,512.87,391.82
2018,6,23,8,15,869.5,79.0,2.9,26.4,618.0,567.94,433.87
2018,6,23,8,30,885.0,81.0,3.0,27.1,665.0,622.74,474.32
2018,6,23,8,45,897.0,82.5,3.1,27.85,708.0,674.22,511.03
2018,6,23,9,0,909.0,84.0,3.2,28.6,751.0,724.56,544.88
2018,6,23,9,15,917.5,86.0,3.25,29.3,789.5,771.42,574.44
2018,6,23,9,30,926.0,88.0,3.3,30.0,828.0,816.36,602.2
2018,6,23,9,45,933.0,89.5,3.35,30.7,861.5,857.42,626.95
2018,6,23,10,0,940.0,91.0,3.4,31.4,895.0,896.02,649.74
2018,6,23,10,15,945.5,92.5,3.45,32.0,923.0,930.63,669.93
2018,6,23,10,30,951.0,94.0,3.5,32.6,951.0,962.32,688.07
2018,6,23,10,45,955.5,94.5,3.55,33.2,972.0,988.98,702.87
2018,6,23,11,0,960.0,95.0,3.6,33.8,993.0,1012.37,715.56
2018,6,23,11,15,962.5,96.0,3.65,34.1,1007.0,1030.94,726.09
2018,6,23,11,30,965.0,97.0,3.7,34.4,1021.0,1045.98,734.48
2018,6,23,11,45,967.0,97.0,3.7,34.75,1028.0,1055.91,739.27
2018,6,23,12,0,969.0,97.0,3.7,35.1,1035.0,1062.19,741.91
2018,6,23,12,15,968.5,97.5,3.75,35.25,1034.0,1062.83,742.13
2018,6,23,12,30,968.0,98.0,3.8,35.4,1033.0,1059.78,740.22
2018,6,23,12,45,966.5,98.5,3.85,35.55,1025.0,1052.08,735.53
2018,6,23,13,0,965.0,99.0,3.9,35.7,1017.0,1040.75,728.69
2018,6,23,13,15,962.5,98.5,3.9,35.7,1001.5,1023.86,718.6
2018,6,23,13,30,960.0,98.0,3.9,35.7,986.0,1003.48,706.4
2018,6,23,13,45,956.5,97.5,3.9,35.75,964.0,978.77,691.35
2018,6,23,14,0,953.0,97.0,3.9,35.8,942.0,950.82,674.26
2018,6,23,14,15,948.0,95.5,3.9,35.7,913.0,917.45,654.06
2018,6,23,14,30,943.0,94.0,3.9,35.6,884.0,881.22,631.88
2018,6,23,14,45,935.5,93.0,3.85,35.5,849.0,840.81,606.56
2018,6,23,15,0,928.0,92.0,3.8,35.4,814.0,798.07,579.5
2018,6,23,15,15,918.0,89.5,3.8,35.4,773.0,749.95,548.49
2018,6,23,15,30,908.0,87.0,3.8,35.4,732.0,700.16,515.45
2018,6,23,15,45,895.0,85.0,3.75,35.0,687.0,647.58,478.77
2018,6,23,16,0,882.0,83.0,3.7,34.6,642.0,594.11,440.36
2018,6,23,16,15,864.5,81.0,3.55,34.15,593.5,537.66,398.44
2018,6,23,16,30,847.0,79.0,3.4,33.7,545.0,481.32,355.25
2018,6,23,16,45,824.0,76.0,3.25,33.25,494.0,421.06,307.88
2018,6,23,17,0,801.0,73.0,3.1,32.8,443.0,362.75,260.55
2018,6,23,17,15,768.0,70.0,2.9,31.7,391.0,302.97,211.7
2018,6,23,17,30,735.0,67.0,2.7,30.6,339.0,246.19,164.42
2018,6,23,17,45,688.0,63.0,2.5,29.5,287.5,189.08,117.8
2018,6,23,18,0,641.0,59.0,2.3,28.4,236.0,134.77,75.67
2018,6,23,18,15,571.0,53.0,2.5,27.15,187.0,84.45,42.63
2018,6,23,18,30,501.0,47.0,2.7,25.9,138.0,42.38,24.21
2018,6,23,18,45,394.5,38.5,2.85,24.65,97.0,29.99,19.42
2018,6,23,19,0,288.0,30.0,3.0,23.4,56.0,24.38,13.05
2018,6,23,19,15,165.0,18.0,3.3,22.6,31.0,14.87,0.0
2018,6,23,19,30,42.0,6.0,3.6,21.8,6.0,5.72,0.0
2018,6,23,19,45,21.0,3.0,3.9,21.0,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.2,20.2,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.25,19.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.35,18.55,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.4,17.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.45,17.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.75,13.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.8,13.9,13.0,10.48,0.0
2018,6,24,5,15,149.0,26.0,3.9,14.4,41.0,20.45,7.97
2018,6,24,5,30,235.0,41.0,4.0,14.9,69.0,31.79,21.5
2018,6,24,5,45,306.0,55.0,4.05,15.4,109.0,41.86,31.04
2018,6,24,6,0,377.0,69.0,4.1,15.9,149.0,74.8,46.21
2018,6,24,6,15,434.0,79.5,4.2,16.55,195.0,115.12,72.79
2018,6,24,6,30,491.0,90.0,4.3,17.2,241.0,162.06,109.2
2018,6,24,6,45,535.5,98.5,4.35,17.8,290.0,212.3,151.44
2018,6,24,7,0,580.0,107.0,4.4,18.4,339.0,266.04,197.57
2018,6,24,7,15,615.5,112.5,4.45,19.05,388.5,318.56,242.93
2018,6,24,7,30,651.0,118.0,4.5,19.7,438.0,374.41,290.24
2018,6,24,7,45,679.0,123.0,4.5,20.35,487.5,429.43,335.83
2018,6,24,8,0,707.0,128.0,4.5,21.0,537.0,486.38,381.6
2018,6,24,8,15,728.5,132.0,4.6,21.5,583.5,540.35,424.27
2018,6,24,8,30,750.0,136.0,4.7,22.0,630.0,594.97,466.3
2018,6,24,8,45,767.5,139.5,4.8,22.5,674.0,646.64,505.08
2018,6,24,9,0,785.0,143.0,4.9,23.0,718.0,697.84,542.61
2018,6,24,9,15,806.0,141.5,5.0,23.35,759.0,746.12,577.58
2018,6,24,9,30,827.0,140.0,5.1,23.7,800.0,793.72,610.08
2018,6,24,9,45,847.0,136.0,5.2,24.1,836.5,837.02,639.07
2018,6,24,10,0,867.0,132.0,5.3,24.5,873.0,874.19,663.51
2018,6,24,10,15,875.0,133.5,5.35,24.75,901.5,908.87,686.22
2018,6,24,10,30,883.0,135.0,5.4,25.0,930.0,940.98,707.04
2018,6,24,10,45,889.5,135.0,5.5,25.2,951.5,967.48,724.43
2018,6,24,11,0,896.0,135.0,5.6,25.4,973.0,991.02,739.83
2018,6,24,11,15,900.5,135.5,5.65,25.55,987.5,1010.02,752.02
2018,6,24,11,30,905.0,136.0,5.7,25.7,1002.0,1025.76,762.09
2018,6,24,11,45,908.5,135.0,5.7,25.8,1009.5,1035.73,768.17
2018,6,24,12,0,912.0,134.0,5.7,25.9,1017.0,1042.3,772.09
2018,6,24,12,15,913.5,133.0,5.7,25.9,1016.5,1043.46,772.81
2018,6,24,12,30,915.0,132.0,5.7,25.9,1016.0,1041.15,771.34
2018,6,24,12,45,915.5,130.0,5.7,25.95,1008.0,1033.4,766.19
2018,6,24,13,0,916.0,128.0,5.7,26.0,1000.0,1022.17,758.82
2018,6,24,13,15,912.0,128.0,5.7,25.9,984.0,1005.13,748.09
2018,6,24,13,30,908.0,128.0,5.7,25.8,968.0,984.82,735.21
2018,6,24,13,45,902.0,127.0,5.7,25.75,944.5,958.52,718.12
2018,6,24,14,0,896.0,126.0,5.7,25.7,921.0,929.28,699.0
2018,6,24,14,15,888.5,125.0,5.7,25.45,891.5,895.93,677.52
2018,6,24,14,30,881.0,124.0,5.7,25.2,862.0,860.04,654.13
2018,6,24,14,45,870.5,122.5,5.7,24.95,826.5,818.92,626.83
2018,6,24,15,0,860.0,121.0,5.7,24.7,791.0,775.87,597.89
2018,6,24,15,15,848.0,118.5,5.7,24.7,750.5,731.51,567.09
2018,6,24,15,30,836.0,116.0,5.7,24.7,710.0,682.82,531.06
2018,6,24,15,45,818.0,114.5,5.7,23.9,665.0,630.31,492.75
2018,6,24,16,0,800.0,113.0,5.7,23.1,620.0,577.55,453.06
2018,6,24,16,15,775.5,110.0,5.7,22.55,570.5,519.95,408.0
2018,6,24,16,30,751.0,107.0,5.7,22.0,521.0,463.35,362.39
2018,6,24,16,45,721.5,103.5,5.65,21.45,470.5,404.08,313.36
2018,6,24,17,0,692.0,100.0,5.6,20.9,420.0,348.11,265.69
2018,6,24,17,15,654.5,94.5,5.5,20.25,369.0,290.24,215.84
2018,6,24,17,30,617.0,89.0,5.4,19.6,318.0,236.02,168.6
2018,6,24,17,45,567.0,82.5,5.3,19.0,268.5,182.42,122.97
2018,6,24,18,0,517.0,76.0,5.2,18.4,219.0,134.46,84.25
2018,6,24,18,15,452.0,66.0,4.95,17.8,173.0,88.05,51.67
2018,6,24,18,30,387.0,56.0,4.7,17.2,127.0,49.44,31.91
2018,6,24,18,45,299.0,44.0,4.5,16.6,89.0,33.87,23.5
2018,6,24,19,0,211.0,32.0,4.3,16.0,51.0,25.1,14.17
2018,6,24,19,15,122.5,19.0,4.15,15.65,28.5,15.12,0.0
2018,6,24,19,30,34.0,6.0,4.0,15.3,6.0,5.72,0.0
2018,6,24,19,45,17.0,3.0,3.9,14.95,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,25,4,45,17.0,4.0,3.7,12.05,4.5,0.0,0.0
2018,6,25,5,0,34.0,8.0,3.8,12.2,9.0,7.63,0.0
2018,6,25,5,15,60.0,17.0,3.95,12.65,22.5,14.38,3.81
2018,6,25,5,30,86.0,26.0,4.1,13.1,36.0,21.68,12.98
2018,6,25,5,45,97.5,37.0,4.25,13.55,53.5,30.32,21.13
2018,6,25,6,0,109.0,48.0,4.4,14.0,71.0,46.15,30.43
2018,6,25,6,15,54.5,63.5,4.35,14.45,75.0,63.0,45.81
2018,6,25,6,30,0.0,79.0,4.3,14.9,79.0,72.81,56.46
2018,6,25,6,45,32.0,115.5,4.25,15.35,128.5,112.52,88.51
2018,6,25,7,0,64.0,152.0,4.2,15.8,178.0,156.85,124.31
2018,6,25,7,15,161.5,172.5,4.15,16.25,249.0,214.32,169.52
2018,6,25,7,30,259.0,193.0,4.1,16.7,320.0,283.77,224.96
2018,6,25,7,45,373.0,190.0,4.05,17.15,394.0,351.18,278.85
2018,6,25,8,0,487.0,187.0,4.0,17.6,468.0,428.4,340.28
2018,6,25,8,15,589.5,169.0,4.0,18.15,537.5,498.01,395.2
2018,6,25,8,30,692.0,151.0,4.0,18.7,607.0,573.95,454.08
2018,6,25,8,45,767.0,132.0,4.0,19.2,668.5,638.51,503.22
2018,6,25,9,0,842.0,113.0,4.0,19.7,730.0,707.47,554.54
2018,6,25,9,15,858.0,113.0,4.0,20.15,770.0,753.19,585.57
2018,6,25,9,30,874.0,113.0,4.0,20.6,810.0,799.8,616.51
2018,6,25,9,45,888.5,111.0,4.05,21.1,845.0,841.76,643.81
2018,6,25,10,0,903.0,109.0,4.1,21.6,880.0,881.88,669.53
2018,6,25,10,15,909.5,110.0,4.2,21.95,907.5,915.86,691.41
2018,6,25,10,30,916.0,111.0,4.3,22.3,935.0,947.09,711.33
2018,6,25,10,45,921.0,111.5,4.35,22.65,956.0,973.5,727.65
2018,6,25,11,0,926.0,112.0,4.4,23.0,977.0,996.77,741.86
2018,6,25,11,15,929.5,112.0,4.5,23.15,991.0,1014.86,753.47
2018,6,25,11,30,933.0,112.0,4.6,23.3,1005.0,1029.55,763.25
2018,6,25,11,45,934.5,112.0,4.65,23.5,1011.5,1038.82,768.91
2018,6,25,12,0,936.0,112.0,4.7,23.7,1018.0,1044.56,772.36
2018,6,25,12,15,938.0,110.5,4.75,23.7,1017.5,1045.76,773.55
2018,6,25,12,30,940.0,109.0,4.8,23.7,1017.0,1043.4,772.51
2018,6,25,12,45,940.5,108.0,4.9,23.7,1009.5,1036.47,768.98
2018,6,25,13,0,941.0,107.0,5.0,23.7,1002.0,1025.96,763.14
2018,6,25,13,15,938.5,105.5,5.05,23.6,986.0,1008.53,752.59
2018,6,25,13,30,936.0,104.0,5.1,23.5,970.0,987.68,739.78
2018,6,25,13,45,931.5,103.5,5.15,23.4,947.5,962.67,724.13
2018,6,25,14,0,927.0,103.0,5.2,23.3,925.0,934.54,706.28
2018,6,25,14,15,921.5,101.0,5.2,23.1,896.0,901.07,684.59
2018,6,25,14,30,916.0,99.0,5.2,22.9,867.0,864.84,660.84
2018,6,25,14,45,908.5,97.0,5.25,22.65,832.0,824.44,634.32
2018,6,25,15,0,901.0,95.0,5.3,22.4,797.0,781.79,605.87
2018,6,25,15,15,890.5,93.5,5.3,22.4,757.0,735.46,573.58
2018,6,25,15,30,880.0,92.0,5.3,22.4,717.0,687.56,539.06
2018,6,25,15,45,868.0,89.5,5.25,21.6,673.5,636.42,501.41
2018,6,25,16,0,856.0,87.0,5.2,20.8,630.0,584.35,461.86
2018,6,25,16,15,840.5,84.0,5.2,20.25,583.0,529.27,418.36
2018,6,25,16,30,825.0,81.0,5.2,19.7,536.0,473.55,372.91
2018,6,25,16,45,803.5,78.0,5.2,19.1,486.5,415.72,324.39
2018,6,25,17,0,782.0,75.0,5.2,18.5,437.0,359.06,275.3
2018,6,25,17,15,751.5,71.0,5.15,17.85,386.0,300.1,223.37
2018,6,25,17,30,721.0,67.0,5.1,17.2,335.0,243.89,173.12
2018,6,25,17,45,678.0,63.0,5.05,16.55,285.0,188.29,124.46
2018,6,25,18,0,635.0,59.0,5.0,15.9,235.0,135.04,80.33
2018,6,25,18,15,572.5,53.0,4.9,15.35,187.5,85.5,45.49
2018,6,25,18,30,510.0,47.0,4.8,14.8,140.0,43.34,25.63
2018,6,25,18,45,411.5,39.0,4.7,14.25,99.5,30.43,20.78
2018,6,25,19,0,313.0,31.0,4.6,13.7,59.0,25.34,14.57
2018,6,25,19,15,184.5,19.5,4.5,13.45,33.5,16.36,0.0
2018,6,25,19,30,56.0,8.0,4.4,13.2,8.0,7.63,0.0
2018,6,25,19,45,28.0,4.0,4.3,12.9,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.75,10.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.35,10.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,3.05,10.6,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,3.2,10.9,16.0,12.39,0.0
2018,6,26,5,15,219.5,26.0,3.25,11.4,47.5,21.44,8.22
2018,6,26,5,30,345.0,39.0,3.3,11.9,79.0,31.54,21.53
2018,6,26,5,45,432.0,48.0,3.35,12.4,122.5,37.24,27.35
2018,6,26,6,0,519.0,57.0,3.4,12.9,166.0,71.67,40.2
2018,6,26,6,15,578.0,63.5,3.35,13.45,215.0,116.63,68.77
2018,6,26,6,30,637.0,70.0,3.3,14.0,264.0,168.53,109.46
2018,6,26,6,45,678.5,74.5,3.25,14.6,315.0,221.33,155.08
2018,6,26,7,0,720.0,79.0,3.2,15.2,366.0,278.53,205.54
2018,6,26,7,15,750.5,83.0,3.25,15.8,417.5,337.31,257.42
2018,6,26,7,30,781.0,87.0,3.3,16.4,469.0,396.77,308.81
2018,6,26,7,45,804.5,90.0,3.3,17.05,519.5,454.4,357.29
2018,6,26,8,0,828.0,93.0,3.3,17.7,570.0,513.26,405.1
2018,6,26,8,15,846.0,95.5,3.35,18.3,618.0,569.49,449.52
2018,6,26,8,30,864.0,98.0,3.4,18.9,666.0,625.02,491.99
2018,6,26,8,45,878.5,100.0,3.4,19.5,710.5,677.82,530.95
2018,6,26,9,0,893.0,102.0,3.4,20.1,755.0,729.74,567.86
2018,6,26,9,15,901.5,104.0,3.5,20.65,793.5,776.09,598.71
2018,6,26,9,30,910.0,106.0,3.6,21.2,832.0,820.55,627.84
2018,6,26,9,45,915.5,109.5,3.65,21.75,865.5,861.95,654.23
2018,6,26,10,0,921.0,113.0,3.7,22.3,899.0,900.82,678.58
2018,6,26,10,15,928.5,113.0,3.8,22.7,927.0,935.28,700.38
2018,6,26,10,30,936.0,113.0,3.9,23.1,955.0,966.98,720.23
2018,6,26,10,45,942.0,112.5,4.0,23.45,976.5,993.85,736.91
2018,6,26,11,0,948.0,112.0,4.1,23.8,998.0,1017.55,751.5
2018,6,26,11,15,952.0,112.0,4.2,24.0,1012.5,1036.52,763.44
2018,6,26,11,30,956.0,112.0,4.3,24.2,1027.0,1052.03,773.19
2018,6,26,11,45,959.0,111.0,4.4,24.35,1034.0,1062.03,779.57
2018,6,26,12,0,962.0,110.0,4.5,24.5,1041.0,1068.43,783.73
2018,6,26,12,15,964.0,108.5,4.6,24.5,1040.5,1069.71,785.29
2018,6,26,12,30,966.0,107.0,4.7,24.5,1040.0,1067.31,784.75
2018,6,26,12,45,968.0,104.5,4.8,24.5,1032.5,1060.22,781.23
2018,6,26,13,0,970.0,102.0,4.9,24.5,1025.0,1049.41,775.33
2018,6,26,13,15,968.5,100.5,5.0,24.4,1009.5,1032.55,765.75
2018,6,26,13,30,967.0,99.0,5.1,24.3,994.0,1012.13,753.8
2018,6,26,13,45,964.0,97.5,5.2,24.15,971.5,986.85,738.66
2018,6,26,14,0,961.0,96.0,5.3,24.0,949.0,958.27,721.17
2018,6,26,14,15,956.0,94.5,5.3,23.7,919.5,924.78,699.93
2018,6,26,14,30,951.0,93.0,5.3,23.4,890.0,888.4,676.52
2018,6,26,14,45,945.0,90.5,5.35,23.05,855.0,847.48,650.1
2018,6,26,15,0,939.0,88.0,5.4,22.7,820.0,804.09,621.57
2018,6,26,15,15,929.0,86.5,5.4,22.7,779.0,756.59,588.62
2018,6,26,15,30,919.0,85.0,5.4,22.7,738.0,707.39,553.71
2018,6,26,15,45,907.0,82.5,5.45,21.7,693.0,654.48,515.6
2018,6,26,16,0,895.0,80.0,5.5,20.7,648.0,600.56,475.3
2018,6,26,16,15,879.5,77.0,5.45,20.15,599.5,543.55,430.1
2018,6,26,16,30,864.0,74.0,5.4,19.6,551.0,486.42,383.31
2018,6,26,16,45,843.0,71.5,5.35,19.05,500.5,427.61,333.68
2018,6,26,17,0,822.0,69.0,5.3,18.5,450.0,368.41,282.26
2018,6,26,17,15,793.0,65.5,5.2,17.95,398.0,308.16,228.88
2018,6,26,17,30,764.0,62.0,5.1,17.4,346.0,250.44,176.97
2018,6,26,17,45,723.5,57.5,5.0,16.8,294.5,192.34,125.86
2018,6,26,18,0,683.0,53.0,4.9,16.2,243.0,138.63,81.12
2018,6,26,18,15,622.0,48.0,4.75,15.65,194.5,87.56,45.22
2018,6,26,18,30,561.0,43.0,4.6,15.1,146.0,40.99,22.82
2018,6,26,18,45,463.0,36.0,4.4,14.5,104.0,27.73,18.42
2018,6,26,19,0,365.0,29.0,4.2,13.9,62.0,23.4,13.04
2018,6,26,19,15,220.5,19.0,4.15,13.55,35.5,15.85,0.0
2018,6,26,19,30,76.0,9.0,4.1,13.2,9.0,8.58,0.0
2018,6,26,19,45,38.0,4.5,4.05,12.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,4,45,48.0,6.5,3.55,10.95,8.0,0.0,0.0
2018,6,27,5,0,96.0,13.0,3.7,11.1,16.0,12.39,0.0
2018,6,27,5,15,231.5,25.0,3.8,11.6,48.0,20.5,7.27
2018,6,27,5,30,367.0,37.0,3.9,12.1,80.0,29.67,19.87
2018,6,27,5,45,459.0,45.0,4.0,12.55,124.0,34.57,24.96
2018,6,27,6,0,551.0,53.0,4.1,13.0,168.0,69.08,37.25
2018,6,27,6,15,610.0,58.5,4.1,13.5,217.5,114.98,66.06
2018,6,27,6,30,669.0,64.0,4.1,14.0,267.0,167.76,107.5
2018,6,27,6,45,711.0,68.0,4.1,14.5,319.0,224.02,156.3
2018,6,27,7,0,753.0,72.0,4.1,15.0,371.0,282.45,208.28
2018,6,27,7,15,782.0,75.5,4.1,15.55,423.0,340.14,259.88
2018,6,27,7,30,811.0,79.0,4.1,16.1,475.0,400.23,312.36
2018,6,27,7,45,833.0,81.5,4.05,16.65,525.5,458.28,361.8
2018,6,27,8,0,855.0,84.0,4.0,17.2,576.0,517.68,410.63
2018,6,27,8,15,870.5,86.0,4.05,17.75,623.0,572.95,454.88
2018,6,27,8,30,886.0,88.0,4.1,18.3,670.0,627.95,497.52
2018,6,27,8,45,898.0,90.0,4.1,18.8,713.5,680.13,536.7
2018,6,27,9,0,910.0,92.0,4.1,19.3,757.0,731.19,573.27
2018,6,27,9,15,913.5,96.5,4.2,19.7,794.5,777.07,604.46
2018,6,27,9,30,917.0,101.0,4.3,20.1,832.0,820.63,633.65
2018,6,27,9,45,916.5,108.0,4.35,20.55,864.0,860.92,659.88
2018,6,27,10,0,916.0,115.0,4.4,21.0,896.0,898.25,683.76
2018,6,27,10,15,922.5,116.0,4.5,21.25,924.0,932.72,706.53
2018,6,27,10,30,929.0,117.0,4.6,21.5,952.0,964.39,727.32
2018,6,27,10,45,934.5,117.0,4.65,21.75,973.5,991.18,744.34
2018,6,27,11,0,940.0,117.0,4.7,22.0,995.0,1014.81,759.24
2018,6,27,11,15,943.0,117.0,4.85,22.05,1008.5,1032.74,771.83
2018,6,27,11,30,946.0,117.0,5.0,22.1,1022.0,1047.21,782.23
2018,6,27,11,45,947.5,116.5,5.1,22.15,1028.0,1056.2,788.62
2018,6,27,12,0,949.0,116.0,5.2,22.2,1034.0,1061.61,792.74
2018,6,27,12,15,948.5,116.0,5.3,22.1,1032.5,1061.93,794.05
2018,6,27,12,30,948.0,116.0,5.4,22.0,1031.0,1058.65,793.04
2018,6,27,12,45,946.0,116.0,5.45,21.85,1022.5,1050.3,788.47
2018,6,27,13,0,944.0,116.0,5.5,21.7,1014.0,1038.4,781.59
2018,6,27,13,15,942.0,114.5,5.6,21.45,998.5,1021.51,772.03
2018,6,27,13,30,940.0,113.0,5.7,21.2,983.0,1001.16,760.08
2018,6,27,13,45,937.0,111.0,5.75,21.0,960.5,976.03,744.3
2018,6,27,14,0,934.0,109.0,5.8,20.8,938.0,947.68,726.22
2018,6,27,14,15,929.0,107.0,5.8,20.45,909.0,914.51,704.76
2018,6,27,14,30,924.0,105.0,5.8,20.1,880.0,878.52,681.14
2018,6,27,14,45,917.0,102.5,5.85,19.8,844.5,837.78,653.99
2018,6,27,15,0,910.0,100.0,5.9,19.5,809.0,794.73,624.83
2018,6,27,15,15,899.0,97.5,5.9,19.5,768.0,746.69,590.71
2018,6,27,15,30,888.0,95.0,5.9,19.5,727.0,697.11,554.32
2018,6,27,15,45,875.0,93.0,5.95,18.65,682.5,645.47,516.03
2018,6,27,16,0,862.0,91.0,6.0,17.8,638.0,592.97,475.76
2018,6,27,16,15,845.5,87.0,5.95,17.3,589.5,536.07,429.9
2018,6,27,16,30,829.0,83.0,5.9,16.8,541.0,478.66,382.24
2018,6,27,16,45,807.0,80.0,5.9,16.3,491.0,420.37,332.46
2018,6,27,17,0,785.0,77.0,5.9,15.8,441.0,363.29,282.22
2018,6,27,17,15,752.5,73.0,5.85,15.3,389.0,303.48,228.82
2018,6,27,17,30,720.0,69.0,5.8,14.8,337.0,246.64,177.39
2018,6,27,17,45,675.5,64.5,5.7,14.3,286.0,190.25,127.48
2018,6,27,18,0,631.0,60.0,5.6,13.8,235.0,136.36,82.32
2018,6,27,18,15,565.0,54.0,5.45,13.4,187.5,86.68,46.95
2018,6,27,18,30,499.0,48.0,5.3,13.0,140.0,44.8,26.7
2018,6,27,18,45,396.5,40.0,5.15,12.55,99.5,31.32,21.72
2018,6,27,19,0,294.0,32.0,5.0,12.1,59.0,26.3,15.5
2018,6,27,19,15,172.0,20.0,4.85,11.95,33.5,16.85,0.0
2018,6,27,19,30,50.0,8.0,4.7,11.8,8.0,7.63,0.0
2018,6,27,19,45,25.0,4.0,4.6,11.6,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.25,10.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,28,4,45,30.0,6.0,3.5,11.5,7.0,0.0,0.0
2018,6,28,5,0,60.0,12.0,3.6,11.7,14.0,11.44,0.0
2018,6,28,5,15,172.0,26.0,3.65,12.15,43.5,20.54,6.88
2018,6,28,5,30,284.0,40.0,3.7,12.6,73.0,31.13,21.03
2018,6,28,5,45,378.5,49.0,3.75,13.1,115.0,38.24,28.12
2018,6,28,6,0,473.0,58.0,3.8,13.6,157.0,69.36,39.84
2018,6,28,6,15,535.0,64.5,3.75,14.15,204.5,111.83,66.5
2018,6,28,6,30,597.0,71.0,3.7,14.7,252.0,161.62,105.12
2018,6,28,6,45,641.5,76.0,3.65,15.2,302.5,213.19,149.36
2018,6,28,7,0,686.0,81.0,3.6,15.7,353.0,269.54,198.87
2018,6,28,7,15,718.5,85.0,3.55,16.2,404.0,325.4,248.26
2018,6,28,7,30,751.0,89.0,3.5,16.7,455.0,385.58,300.15
2018,6,28,7,45,776.0,91.5,3.45,17.2,504.5,441.8,347.66
2018,6,28,8,0,801.0,94.0,3.4,17.7,554.0,499.45,394.78
2018,6,28,8,15,820.0,96.5,3.4,18.2,601.5,554.9,438.8
2018,6,28,8,30,839.0,99.0,3.4,18.7,649.0,610.57,481.56
2018,6,28,8,45,853.5,100.5,3.4,19.15,692.5,660.97,519.26
2018,6,28,9,0,868.0,102.0,3.4,19.6,736.0,711.36,555.77
2018,6,28,9,15,879.0,104.0,3.45,20.05,775.0,758.58,587.52
2018,6,28,9,30,890.0,106.0,3.5,20.5,814.0,804.19,617.67
2018,6,28,9,45,898.5,107.0,3.5,20.95,847.5,844.92,643.76
2018,6,28,10,0,907.0,108.0,3.5,21.4,881.0,883.38,667.98
2018,6,28,10,15,913.0,108.5,3.6,21.75,908.0,916.69,689.29
2018,6,28,10,30,919.0,109.0,3.7,22.1,935.0,947.21,708.62
2018,6,28,10,45,923.0,110.0,3.75,22.45,955.5,973.41,724.69
2018,6,28,11,0,927.0,111.0,3.8,22.8,976.0,996.44,738.63
2018,6,28,11,15,929.0,111.5,3.9,23.0,989.0,1013.74,749.57
2018,6,28,11,30,931.0,112.0,4.0,23.2,1002.0,1027.62,758.33
2018,6,28,11,45,932.5,112.0,4.1,23.4,1008.5,1037.03,764.25
2018,6,28,12,0,934.0,112.0,4.2,23.6,1015.0,1042.91,767.97
2018,6,28,12,15,936.0,110.0,4.3,23.7,1014.5,1043.76,768.79
2018,6,28,12,30,938.0,108.0,4.4,23.8,1014.0,1041.05,767.39
2018,6,28,12,45,939.0,105.5,4.45,23.9,1005.5,1033.26,762.45
2018,6,28,13,0,940.0,103.0,4.5,24.0,997.0,1021.89,755.25
2018,6,28,13,15,937.0,102.5,4.6,23.95,981.5,1005.11,745.53
2018,6,28,13,30,934.0,102.0,4.7,23.9,966.0,984.94,733.62
2018,6,28,13,45,929.0,102.0,4.8,23.85,944.0,960.13,718.53
2018,6,28,14,0,924.0,102.0,4.9,23.8,922.0,932.23,701.24
2018,6,28,14,15,918.5,100.0,4.95,23.55,893.0,898.94,680.3
2018,6,28,14,30,913.0,98.0,5.0,23.3,864.0,862.9,657.25
2018,6,28,14,45,904.5,97.5,5.05,23.05,829.5,823.38,631.5
2018,6,28,15,0,896.0,97.0,5.1,22.8,795.0,781.69,603.88
2018,6,28,15,15,885.0,95.0,5.1,22.8,755.0,734.75,571.3
2018,6,28,15,30,874.0,93.0,5.1,22.8,715.0,686.29,536.57
2018,6,28,15,45,860.5,90.5,5.2,21.95,670.5,634.51,499.19
2018,6,28,16,0,847.0,88.0,5.3,21.1,626.0,581.95,459.85
2018,6,28,16,15,829.0,86.0,5.35,20.5,579.0,526.97,416.64
2018,6,28,16,30,811.0,84.0,5.4,19.9,532.0,471.69,371.72
2018,6,28,16,45,787.0,81.0,5.45,19.3,482.0,413.51,323.05
2018,6,28,17,0,763.0,78.0,5.5,18.7,432.0,356.78,274.07
2018,6,28,17,15,731.0,74.5,5.45,18.0,381.5,298.82,223.11
2018,6,28,17,30,699.0,71.0,5.4,17.3,331.0,243.77,174.01
2018,6,28,17,45,654.5,66.0,5.4,16.6,281.0,185.93,123.64
2018,6,28,18,0,610.0,61.0,5.4,15.9,231.0,134.87,81.32
2018,6,28,18,15,544.0,55.0,5.3,15.35,184.0,86.37,47.03
2018,6,28,18,30,478.0,49.0,5.2,14.8,137.0,45.67,27.26
2018,6,28,18,45,376.5,40.5,5.05,14.2,97.0,31.76,21.94
2018,6,28,19,0,275.0,32.0,4.9,13.6,57.0,26.28,15.38
2018,6,28,19,15,159.0,20.0,4.85,13.3,32.5,15.96,0.0
2018,6,28,19,30,43.0,8.0,4.8,13.0,8.0,7.63,0.0
2018,6,28,19,45,21.5,4.0,4.7,12.75,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,29,4,45,53.0,6.0,2.3,11.15,7.5,0.0,0.0
2018,6,29,5,0,106.0,12.0,2.5,11.5,15.0,11.44,0.0
2018,6,29,5,15,240.0,22.5,2.6,12.1,45.5,18.17,5.05
2018,6,29,5,30,374.0,33.0,2.7,12.7,76.0,25.99,16.6
2018,6,29,5,45,462.5,40.5,2.8,13.3,119.0,30.64,21.4
2018,6,29,6,0,551.0,48.0,2.9,13.9,162.0,63.5,32.83
2018,6,29,6,15,608.0,53.0,2.85,14.7,210.5,108.64,60.57
2018,6,29,6,30,665.0,58.0,2.8,15.5,259.0,162.45,102.43
2018,6,29,6,45,705.5,61.5,2.75,16.3,309.5,215.31,147.81
2018,6,29,7,0,746.0,65.0,2.7,17.1,360.0,272.43,197.95
2018,6,29,7,15,774.5,68.0,2.65,18.15,411.0,329.02,247.47
2018,6,29,7,30,803.0,71.0,2.6,19.2,462.0,387.94,297.52
2018,6,29,7,45,824.5,74.0,2.6,20.25,512.0,446.62,345.79
2018,6,29,8,0,846.0,77.0,2.6,21.3,562.0,505.06,392.03
2018,6,29,8,15,862.0,79.0,2.65,22.15,609.0,560.15,434.47
2018,6,29,8,30,878.0,81.0,2.7,23.0,656.0,615.05,475.25
2018,6,29,8,45,891.0,82.5,2.75,23.85,699.5,667.05,512.54
2018,6,29,9,0,904.0,84.0,2.8,24.7,743.0,718.04,547.1
2018,6,29,9,15,911.5,86.5,2.9,25.4,781.5,764.7,577.15
2018,6,29,9,30,919.0,89.0,3.0,26.1,820.0,809.39,605.4
2018,6,29,9,45,923.0,92.5,3.1,26.8,853.0,850.05,630.54
2018,6,29,10,0,927.0,96.0,3.2,27.5,886.0,888.08,653.62
2018,6,29,10,15,932.5,97.0,3.3,28.0,913.0,922.1,674.37
2018,6,29,10,30,938.0,98.0,3.4,28.5,940.0,953.24,693.1
2018,6,29,10,45,942.0,99.0,3.5,29.05,961.0,979.95,708.73
2018,6,29,11,0,946.0,100.0,3.6,29.6,982.0,1003.42,722.24
2018,6,29,11,15,948.5,100.5,3.7,29.85,996.0,1021.58,733.23
2018,6,29,11,30,951.0,101.0,3.8,30.1,1010.0,1036.25,742.08
2018,6,29,11,45,952.0,101.0,3.95,30.4,1016.0,1045.4,747.68
2018,6,29,12,0,953.0,101.0,4.1,30.7,1022.0,1050.93,751.08
2018,6,29,12,15,950.5,102.5,4.25,30.75,1020.5,1050.88,751.78
2018,6,29,12,30,948.0,104.0,4.4,30.8,1019.0,1047.2,750.26
2018,6,29,12,45,944.5,104.5,4.5,30.9,1009.5,1037.96,744.82
2018,6,29,13,0,941.0,105.0,4.6,31.0,1000.0,1025.2,737.2
2018,6,29,13,15,938.0,104.5,4.7,30.9,984.5,1008.45,727.67
2018,6,29,13,30,935.0,104.0,4.8,30.8,969.0,988.3,716.25
2018,6,29,13,45,931.0,102.5,4.9,30.7,946.5,962.92,701.34
2018,6,29,14,0,927.0,101.0,5.0,30.6,924.0,934.39,684.24
2018,6,29,14,15,921.5,99.5,5.05,30.35,895.0,901.54,664.19
2018,6,29,14,30,916.0,98.0,5.1,30.1,866.0,865.92,642.08
2018,6,29,14,45,908.5,96.5,5.15,29.85,831.5,826.12,616.84
2018,6,29,15,0,901.0,95.0,5.2,29.6,797.0,784.05,589.73
2018,6,29,15,15,890.5,93.0,5.2,29.6,757.0,737.28,558.14
2018,6,29,15,30,880.0,91.0,5.2,29.6,717.0,688.93,524.54
2018,6,29,15,45,867.0,88.5,5.2,28.8,673.0,637.19,487.84
2018,6,29,16,0,854.0,86.0,5.2,28.0,629.0,584.61,449.29
2018,6,29,16,15,837.5,83.5,5.2,27.45,581.5,529.6,407.14
2018,6,29,16,30,821.0,81.0,5.2,26.9,534.0,474.06,363.19
2018,6,29,16,45,799.0,77.0,5.15,26.3,484.0,415.21,315.28
2018,6,29,17,0,777.0,73.0,5.1,25.7,434.0,357.59,266.88
2018,6,29,17,15,746.5,70.0,5.05,24.9,383.5,299.8,217.48
2018,6,29,17,30,716.0,67.0,5.0,24.1,333.0,244.72,169.61
2018,6,29,17,45,674.0,62.0,4.9,23.3,283.0,188.51,121.7
2018,6,29,18,0,632.0,57.0,4.8,22.5,233.0,134.64,78.03
2018,6,29,18,15,569.5,51.5,4.65,21.6,186.0,85.54,44.12
2018,6,29,18,30,507.0,46.0,4.5,20.7,139.0,43.78,24.48
2018,6,29,18,45,410.0,38.0,4.35,19.8,98.5,29.47,19.45
2018,6,29,19,0,313.0,30.0,4.2,18.9,58.0,24.33,13.44
2018,6,29,19,15,185.0,19.0,4.15,18.4,33.0,15.83,0.0
2018,6,29,19,30,57.0,8.0,4.1,17.9,8.0,7.63,0.0
2018,6,29,19,45,28.5,4.0,4.1,17.35,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,67.5,6.5,1.25,15.1,8.0,0.0,0.0
2018,6,30,5,0,135.0,13.0,1.2,15.4,16.0,12.39,0.0
2018,6,30,5,15,280.0,22.0,1.35,16.2,47.5,17.77,4.22
2018,6,30,5,30,425.0,31.0,1.5,17.0,79.0,24.24,14.77
2018,6,30,5,45,509.0,37.5,1.6,17.75,122.5,28.13,18.8
2018,6,30,6,0,593.0,44.0,1.7,18.5,166.0,63.76,31.49
2018,6,30,6,15,647.0,48.5,1.7,19.2,215.0,110.2,59.15
2018,6,30,6,30,701.0,53.0,1.7,19.9,264.0,162.97,99.34
2018,6,30,6,45,738.0,56.5,1.75,20.65,315.0,217.11,145.12
2018,6,30,7,0,775.0,60.0,1.8,21.4,366.0,275.09,195.23
2018,6,30,7,15,801.5,63.0,1.8,22.3,417.0,334.19,245.92
2018,6,30,7,30,828.0,66.0,1.8,23.2,468.0,393.48,295.4
2018,6,30,7,45,848.0,68.5,1.85,24.1,518.0,451.14,342.13
2018,6,30,8,0,868.0,71.0,1.9,25.0,568.0,509.57,387.64
2018,6,30,8,15,883.0,73.0,1.95,25.8,615.0,565.23,429.57
2018,6,30,8,30,898.0,75.0,2.0,26.6,662.0,620.57,469.72
2018,6,30,8,45,909.5,76.5,2.1,27.45,705.5,672.55,506.27
2018,6,30,9,0,921.0,78.0,2.2,28.3,749.0,723.35,539.84
2018,6,30,9,15,928.5,80.0,2.3,29.05,787.5,770.26,569.18
2018,6,30,9,30,936.0,82.0,2.4,29.8,826.0,815.16,596.72
2018,6,30,9,45,941.5,84.0,2.45,30.55,859.0,856.21,620.96
2018,6,30,10,0,947.0,86.0,2.5,31.3,892.0,894.67,643.2
2018,6,30,10,15,952.0,87.0,2.6,31.85,919.5,928.91,663.39
2018,6,30,10,30,957.0,88.0,2.7,32.4,947.0,960.18,681.58
2018,6,30,10,45,960.5,89.0,2.75,32.9,968.0,986.94,696.56
2018,6,30,11,0,964.0,90.0,2.8,33.4,989.0,1010.37,709.43
2018,6,30,11,15,966.0,90.5,2.9,33.7,1002.5,1028.4,719.98
2018,6,30,11,30,968.0,91.0,3.0,34.0,1016.0,1042.87,728.42
2018,6,30,11,45,968.5,91.0,3.1,34.25,1021.5,1051.73,733.63
2018,6,30,12,0,969.0,91.0,3.2,34.5,1027.0,1056.91,736.69
2018,6,30,12,15,965.5,93.5,3.25,34.6,1025.5,1056.95,736.75
2018,6,30,12,30,962.0,96.0,3.3,34.7,1024.0,1053.3,734.68
2018,6,30,12,45,956.0,98.5,3.4,34.8,1014.5,1043.57,729.33
2018,6,30,13,0,950.0,101.0,3.5,34.9,1005.0,1030.3,721.88
2018,6,30,13,15,947.0,100.5,3.55,34.85,989.0,1013.46,712.33
2018,6,30,13,30,944.0,100.0,3.6,34.8,973.0,993.18,700.66
2018,6,30,13,45,939.5,99.0,3.65,34.8,950.5,967.67,685.53
2018,6,30,14,0,935.0,98.0,3.7,34.8,928.0,939.01,668.36
2018,6,30,14,15,929.0,97.0,3.7,34.65,899.0,906.03,648.45
2018,6,30,14,30,923.0,96.0,3.7,34.5,870.0,870.28,626.61
2018,6,30,14,45,914.5,95.0,3.75,34.35,835.0,829.95,601.79
2018,6,30,15,0,906.0,94.0,3.8,34.2,800.0,787.41,575.21
2018,6,30,15,15,896.0,92.0,3.8,34.2,760.0,740.81,544.97
2018,6,30,15,30,886.0,90.0,3.8,34.2,720.0,692.57,512.8
2018,6,30,15,45,871.5,88.5,3.95,33.5,675.5,640.61,477.48
2018,6,30,16,0,857.0,87.0,4.1,32.8,631.0,587.92,440.31
2018,6,30,16,15,836.5,85.0,4.25,32.1,582.5,531.11,398.7
2018,6,30,16,30,816.0,83.0,4.4,31.4,534.0,474.23,355.44
2018,6,30,16,45,789.0,80.5,4.5,30.7,483.0,414.97,308.79
2018,6,30,17,0,762.0,78.0,4.6,30.0,432.0,357.47,261.99
2018,6,30,17,15,724.5,75.0,4.75,28.85,380.0,298.28,213.27
2018,6,30,17,30,687.0,72.0,4.9,27.7,328.0,240.69,164.96
2018,6,30,17,45,634.5,68.0,5.1,26.5,277.0,184.74,118.77
2018,6,30,18,0,582.0,64.0,5.3,25.3,226.0,134.58,79.26
2018,6,30,18,15,511.0,57.0,5.25,24.1,178.5,86.31,46.37
2018,6,30,18,30,440.0,50.0,5.2,22.9,131.0,46.47,27.06
2018,6,30,18,45,340.0,40.0,5.2,21.65,91.5,31.25,20.77
2018,6,30,19,0,240.0,30.0,5.2,20.4,52.0,24.27,13.28
2018,6,30,19,15,140.0,18.5,5.1,19.85,29.5,14.71,0.0
2018,6,30,19,30,40.0,7.0,5.0,19.3,7.0,6.67,0.0
2018,6,30,19,45,20.0,3.5,4.9,18.7,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.75,17.85,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.65,17.35,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.35,16.1,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,1,4,45,33.0,5.0,4.0,13.75,6.0,0.0,0.0
2018,7,1,5,0,66.0,10.0,4.0,13.9,12.0,9.53,0.0
2018,7,1,5,15,164.0,23.5,4.1,14.4,39.0,18.54,4.18
2018,7,1,5,30,262.0,37.0,4.2,14.9,66.0,28.76,18.66
2018,7,1,5,45,341.5,48.5,4.3,15.45,106.0,36.97,26.67
2018,7,1,6,0,421.0,60.0,4.4,16.0,146.0,67.45,39.83
2018,7,1,6,15,480.0,68.5,4.45,16.55,192.0,108.21,65.33
2018,7,1,6,30,539.0,77.0,4.5,17.1,238.0,155.99,101.99
2018,7,1,6,45,583.5,83.5,4.5,17.7,287.5,205.53,143.84
2018,7,1,7,0,628.0,90.0,4.5,18.3,337.0,259.95,191.0
2018,7,1,7,15,661.0,95.5,4.5,18.9,387.0,314.18,238.37
2018,7,1,7,30,694.0,101.0,4.5,19.5,437.0,371.43,287.37
2018,7,1,7,45,719.5,105.0,4.45,20.1,486.0,426.61,333.58
2018,7,1,8,0,745.0,109.0,4.4,20.7,535.0,484.37,380.34
2018,7,1,8,15,765.0,112.5,4.4,21.3,582.0,538.66,423.13
2018,7,1,8,30,785.0,116.0,4.4,21.9,629.0,593.4,464.93
2018,7,1,8,45,800.5,119.0,4.4,22.45,672.5,644.87,503.14
2018,7,1,9,0,816.0,122.0,4.4,23.0,716.0,695.79,539.86
2018,7,1,9,15,834.0,122.0,4.4,23.5,757.0,744.71,573.59
2018,7,1,9,30,852.0,122.0,4.4,24.0,798.0,789.36,602.84
2018,7,1,9,45,868.5,119.5,4.45,24.5,834.0,831.97,630.44
2018,7,1,10,0,885.0,117.0,4.5,25.0,870.0,872.93,656.57
2018,7,1,10,15,890.5,119.0,4.6,25.35,897.5,906.78,678.41
2018,7,1,10,30,896.0,121.0,4.7,25.7,925.0,937.88,698.32
2018,7,1,10,45,899.5,123.5,4.75,26.0,946.0,964.71,715.07
2018,7,1,11,0,903.0,126.0,4.8,26.3,967.0,988.41,729.72
2018,7,1,11,15,905.0,127.0,4.95,26.5,980.5,1005.97,741.4
2018,7,1,11,30,907.0,128.0,5.1,26.7,994.0,1020.18,750.97
2018,7,1,11,45,905.5,130.0,5.2,26.85,999.5,1028.51,756.49
2018,7,1,12,0,904.0,132.0,5.3,27.0,1005.0,1033.38,759.84
2018,7,1,12,15,899.0,135.0,5.4,27.0,1002.5,1032.29,759.82
2018,7,1,12,30,894.0,138.0,5.5,27.0,1000.0,1027.8,757.64
2018,7,1,12,45,886.0,141.5,5.6,26.95,990.0,1017.48,751.81
2018,7,1,13,0,878.0,145.0,5.7,26.9,980.0,1003.93,743.87
2018,7,1,13,15,873.5,144.5,5.75,26.65,964.0,986.75,733.8
2018,7,1,13,30,869.0,144.0,5.8,26.4,948.0,966.44,721.61
2018,7,1,13,45,862.5,143.5,5.9,26.2,925.5,941.25,706.2
2018,7,1,14,0,856.0,143.0,6.0,26.0,903.0,913.25,688.75
2018,7,1,14,15,848.5,141.5,6.0,25.65,874.0,880.74,667.94
2018,7,1,14,30,841.0,140.0,6.0,25.3,845.0,850.64,648.7
2018,7,1,14,45,831.5,137.0,6.0,25.0,810.0,809.74,621.46
2018,7,1,15,0,822.0,134.0,6.0,24.7,775.0,766.94,592.6
2018,7,1,15,15,809.0,132.0,6.0,24.7,735.5,720.94,560.07
2018,7,1,15,30,796.0,130.0,6.0,24.7,696.0,673.76,524.87
2018,7,1,15,45,780.0,126.0,5.9,23.9,651.5,621.82,486.72
2018,7,1,16,0,764.0,122.0,5.8,23.1,607.0,569.52,447.22
2018,7,1,16,15,743.0,117.5,5.7,22.55,559.5,513.24,403.11
2018,7,1,16,30,722.0,113.0,5.6,22.0,512.0,458.13,358.67
2018,7,1,16,45,694.0,108.5,5.55,21.4,462.5,401.05,311.6
2018,7,1,17,0,666.0,104.0,5.5,20.8,413.0,346.0,264.92
2018,7,1,17,15,628.0,98.0,5.4,20.2,362.5,288.73,215.72
2018,7,1,17,30,590.0,92.0,5.3,19.6,312.0,235.19,169.19
2018,7,1,17,45,540.0,85.0,5.2,18.95,263.0,182.39,124.3
