Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,18,0,490.0,78.0,5.1,18.3,214.0,135.25,86.09
2018,7,1,18,15,423.0,68.0,4.95,17.7,168.5,88.8,52.95
2018,7,1,18,30,356.0,58.0,4.8,17.1,123.0,51.26,32.67
2018,7,1,18,45,268.5,45.0,4.7,16.45,85.5,34.61,24.17
2018,7,1,19,0,181.0,32.0,4.6,15.8,48.0,25.06,14.21
2018,7,1,19,15,103.5,18.5,4.55,15.45,26.5,14.69,0.0
2018,7,1,19,30,26.0,5.0,4.5,15.1,5.0,4.77,0.0
2018,7,1,19,45,13.0,2.5,4.45,14.75,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.25,13.0,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.4,13.2,8.0,6.67,0.0
2018,7,2,5,15,94.5,21.5,2.5,13.65,30.5,16.87,2.78
2018,7,2,5,30,157.0,36.0,2.6,14.1,53.0,27.87,17.95
2018,7,2,5,45,222.5,52.0,2.7,14.5,90.0,39.61,29.09
2018,7,2,6,0,288.0,68.0,2.8,14.9,127.0,66.82,43.21
2018,7,2,6,15,343.5,82.5,2.8,15.4,171.5,104.83,68.56
2018,7,2,6,30,399.0,97.0,2.8,15.9,216.0,149.45,102.89
2018,7,2,6,45,444.5,108.5,2.8,16.4,264.0,195.73,141.23
2018,7,2,7,0,490.0,120.0,2.8,16.9,312.0,247.09,184.73
2018,7,2,7,15,527.5,128.5,2.8,17.4,361.0,297.92,228.1
2018,7,2,7,30,565.0,137.0,2.8,17.9,410.0,354.42,275.36
2018,7,2,7,45,596.5,144.0,2.8,18.45,459.5,408.38,319.64
2018,7,2,8,0,628.0,151.0,2.8,19.0,509.0,464.82,364.66
2018,7,2,8,15,653.0,156.0,2.8,19.55,556.0,517.96,405.94
2018,7,2,8,30,678.0,161.0,2.8,20.1,603.0,572.28,446.9
2018,7,2,8,45,699.0,164.5,2.85,20.65,647.0,623.43,484.55
2018,7,2,9,0,720.0,168.0,2.9,21.2,691.0,674.77,521.37
2018,7,2,9,15,709.0,183.0,2.95,21.65,721.5,713.73,548.09
2018,7,2,9,30,698.0,198.0,3.0,22.1,752.0,749.8,572.19
2018,7,2,9,45,676.0,220.5,3.05,22.55,775.5,781.27,592.25
2018,7,2,10,0,654.0,243.0,3.1,23.0,799.0,808.94,609.32
2018,7,2,10,15,666.0,245.0,3.2,23.4,827.0,842.98,631.93
2018,7,2,10,30,678.0,247.0,3.3,23.8,855.0,875.31,653.07
2018,7,2,10,45,689.0,248.0,3.4,24.15,878.0,903.8,671.59
2018,7,2,11,0,700.0,249.0,3.5,24.5,901.0,930.12,688.31
2018,7,2,11,15,706.0,249.0,3.6,24.8,915.0,948.26,699.58
2018,7,2,11,30,712.0,249.0,3.7,25.1,929.0,963.74,709.19
2018,7,2,11,45,716.5,248.0,3.8,25.35,936.0,973.96,715.53
2018,7,2,12,0,721.0,247.0,3.9,25.6,943.0,981.28,720.07
2018,7,2,12,15,721.5,246.5,4.05,25.65,942.5,982.16,721.32
2018,7,2,12,30,722.0,246.0,4.2,25.7,942.0,980.03,720.7
2018,7,2,12,45,721.0,244.0,4.35,25.75,934.0,971.94,716.19
2018,7,2,13,0,720.0,242.0,4.5,25.8,926.0,960.91,709.8
2018,7,2,13,15,715.0,239.5,4.6,25.6,910.0,942.67,699.22
2018,7,2,13,30,710.0,237.0,4.7,25.4,894.0,921.75,686.97
2018,7,2,13,45,702.0,234.0,4.85,25.2,870.5,895.03,671.01
2018,7,2,14,0,694.0,231.0,5.0,25.0,847.0,866.03,653.25
2018,7,2,14,15,684.5,227.0,5.15,24.6,818.0,832.66,632.26
2018,7,2,14,30,675.0,223.0,5.3,24.2,789.0,797.45,609.53
2018,7,2,14,45,663.0,218.5,5.4,23.75,755.5,758.13,583.22
2018,7,2,15,0,651.0,214.0,5.5,23.3,722.0,717.57,555.44
2018,7,2,15,15,636.0,208.0,5.5,23.3,683.0,672.38,522.38
2018,7,2,15,30,621.0,202.0,5.5,23.3,644.0,626.66,488.39
2018,7,2,15,45,603.5,194.5,5.6,22.1,601.5,577.67,453.67
2018,7,2,16,0,586.0,187.0,5.7,20.9,559.0,528.89,417.94
2018,7,2,16,15,566.0,177.0,5.65,20.3,514.0,474.66,375.72
2018,7,2,16,30,546.0,167.0,5.6,19.7,469.0,423.73,334.96
2018,7,2,16,45,520.5,156.5,5.55,19.15,422.5,371.23,291.89
2018,7,2,17,0,495.0,146.0,5.5,18.6,376.0,320.79,249.52
2018,7,2,17,15,464.0,133.5,5.4,18.0,329.0,269.11,205.55
2018,7,2,17,30,433.0,121.0,5.3,17.4,282.0,220.59,163.82
2018,7,2,17,45,394.5,106.5,5.2,16.8,236.5,172.18,122.8
2018,7,2,18,0,356.0,92.0,5.1,16.2,191.0,128.21,86.82
2018,7,2,18,15,306.0,76.5,4.95,15.7,149.5,87.06,56.33
2018,7,2,18,30,256.0,61.0,4.8,15.2,108.0,51.97,34.75
2018,7,2,18,45,194.5,45.0,4.65,14.75,74.5,34.52,24.27
2018,7,2,19,0,133.0,29.0,4.5,14.3,41.0,22.57,12.32
2018,7,2,19,15,75.5,16.5,4.45,14.0,22.5,13.03,0.0
2018,7,2,19,30,18.0,4.0,4.4,13.7,4.0,3.81,0.0
2018,7,2,19,45,9.0,2.0,4.35,13.45,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.5,11.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,7,3,4,45,29.0,5.5,2.85,11.95,6.0,0.0,0.0
2018,7,3,5,0,58.0,11.0,3.0,12.2,12.0,10.48,0.0
2018,7,3,5,15,167.5,24.5,3.05,12.65,40.0,19.42,3.34
2018,7,3,5,30,277.0,38.0,3.1,13.1,68.0,29.65,19.47
2018,7,3,5,45,369.5,48.0,3.15,13.55,109.5,37.71,27.52
2018,7,3,6,0,462.0,58.0,3.2,14.0,151.0,66.48,38.62
2018,7,3,6,15,522.5,65.5,3.15,14.45,198.5,108.81,64.65
2018,7,3,6,30,583.0,73.0,3.1,14.9,246.0,158.34,102.69
2018,7,3,6,45,625.5,79.5,3.05,15.35,296.5,209.97,146.72
2018,7,3,7,0,668.0,86.0,3.0,15.8,347.0,266.21,195.92
2018,7,3,7,15,701.5,90.5,2.95,16.4,398.0,321.92,244.78
2018,7,3,7,30,735.0,95.0,2.9,17.0,449.0,380.66,295.11
2018,7,3,7,45,760.5,98.0,2.9,17.6,499.0,438.34,343.39
2018,7,3,8,0,786.0,101.0,2.9,18.2,549.0,496.06,390.18
2018,7,3,8,15,806.5,103.0,2.9,18.8,596.5,551.28,433.55
2018,7,3,8,30,827.0,105.0,2.9,19.4,644.0,606.9,475.78
2018,7,3,8,45,844.0,106.5,2.9,19.95,688.5,659.85,514.79
2018,7,3,9,0,861.0,108.0,2.9,20.5,733.0,710.35,550.91
2018,7,3,9,15,861.5,115.5,2.95,21.0,769.5,755.17,580.76
2018,7,3,9,30,862.0,123.0,3.0,21.5,806.0,797.57,608.26
2018,7,3,9,45,857.0,132.5,3.05,22.0,835.5,834.84,631.86
2018,7,3,10,0,852.0,142.0,3.1,22.5,865.0,874.14,656.64
2018,7,3,10,15,862.0,141.5,3.25,22.85,893.5,903.47,675.43
2018,7,3,10,30,872.0,141.0,3.4,23.2,922.0,935.55,696.09
2018,7,3,10,45,881.0,140.0,3.5,23.6,944.5,963.61,713.49
2018,7,3,11,0,890.0,139.0,3.6,24.0,967.0,988.85,729.0
2018,7,3,11,15,894.5,138.5,3.75,24.2,981.5,1007.24,740.92
2018,7,3,11,30,899.0,138.0,3.9,24.4,996.0,1022.39,750.82
2018,7,3,11,45,903.0,137.0,4.05,24.6,1004.0,1033.25,757.98
2018,7,3,12,0,907.0,136.0,4.2,24.8,1012.0,1040.73,763.03
2018,7,3,12,15,902.0,139.5,4.3,24.85,1010.0,1040.21,763.07
2018,7,3,12,30,897.0,143.0,4.4,24.9,1008.0,1036.26,761.01
2018,7,3,12,45,888.5,146.5,4.5,24.95,997.0,1025.49,754.54
2018,7,3,13,0,880.0,150.0,4.6,25.0,986.0,1011.48,746.21
2018,7,3,13,15,878.5,148.0,4.7,24.95,971.5,995.77,737.25
2018,7,3,13,30,877.0,146.0,4.8,24.9,957.0,976.8,726.09
2018,7,3,13,45,873.0,143.5,4.9,24.8,934.5,951.86,711.0
2018,7,3,14,0,869.0,141.0,5.0,24.7,912.0,923.94,693.79
2018,7,3,14,15,863.0,138.0,5.05,24.5,883.0,890.95,672.88
2018,7,3,14,30,857.0,135.0,5.1,24.3,854.0,855.38,650.01
2018,7,3,14,45,849.0,132.0,5.15,24.1,819.5,819.82,626.92
2018,7,3,15,0,841.0,129.0,5.2,23.9,785.0,777.52,598.76
2018,7,3,15,15,828.5,126.5,5.2,23.9,745.0,730.62,566.26
2018,7,3,15,30,816.0,124.0,5.2,23.9,705.0,682.47,530.69
2018,7,3,15,45,802.5,120.5,5.15,23.2,661.5,631.68,493.6
2018,7,3,16,0,789.0,117.0,5.1,22.5,618.0,580.25,454.92
2018,7,3,16,15,772.5,112.0,5.0,22.1,571.0,525.36,411.82
2018,7,3,16,30,756.0,107.0,4.9,21.7,524.0,470.67,367.63
2018,7,3,16,45,731.5,102.0,4.85,21.25,474.5,411.68,319.02
2018,7,3,17,0,707.0,97.0,4.8,20.8,425.0,355.37,271.19
2018,7,3,17,15,673.5,91.5,4.7,20.25,374.5,297.64,221.41
2018,7,3,17,30,640.0,86.0,4.6,19.7,324.0,243.07,173.7
2018,7,3,17,45,594.0,79.0,4.55,19.15,274.0,188.09,126.62
2018,7,3,18,0,548.0,72.0,4.5,18.6,224.0,138.24,85.87
2018,7,3,18,15,482.5,64.0,4.35,18.0,178.0,91.33,52.64
2018,7,3,18,30,417.0,56.0,4.2,17.4,132.0,52.3,32.48
2018,7,3,18,45,322.5,44.5,4.05,16.75,93.0,34.29,23.86
2018,7,3,19,0,228.0,33.0,3.9,16.1,54.0,25.93,14.82
2018,7,3,19,15,128.0,19.5,3.8,15.7,30.0,15.55,0.0
2018,7,3,19,30,28.0,6.0,3.7,15.3,6.0,5.72,0.0
2018,7,3,19,45,14.0,3.0,3.65,14.9,3.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,7,4,4,45,32.5,5.5,2.85,11.5,6.0,0.0,0.0
2018,7,4,5,0,65.0,11.0,3.1,11.8,12.0,10.48,0.0
2018,7,4,5,15,182.0,24.0,3.25,12.25,40.5,19.04,2.33
2018,7,4,5,30,299.0,37.0,3.4,12.7,69.0,30.21,19.91
2018,7,4,5,45,316.5,40.5,3.6,13.2,90.0,30.76,21.43
2018,7,4,6,0,334.0,44.0,3.8,13.7,111.0,48.1,26.63
2018,7,4,6,15,167.0,48.0,3.8,14.2,81.5,57.15,36.11
2018,7,4,6,30,0.0,52.0,3.8,14.7,52.0,48.33,35.71
2018,7,4,6,45,10.0,82.0,3.8,15.2,86.0,78.07,60.42
2018,7,4,7,0,20.0,112.0,3.8,15.7,120.0,108.79,85.68
2018,7,4,7,15,73.0,146.5,3.75,16.15,181.0,159.55,126.38
2018,7,4,7,30,126.0,181.0,3.7,16.6,242.0,217.96,173.33
2018,7,4,7,45,179.0,200.5,3.65,17.1,297.0,268.14,213.4
2018,7,4,8,0,232.0,220.0,3.6,17.6,352.0,326.16,259.39
2018,7,4,8,15,400.5,195.0,3.65,18.1,446.0,412.89,328.37
2018,7,4,8,30,569.0,170.0,3.7,18.6,540.0,514.78,408.16
2018,7,4,8,45,673.0,151.0,3.7,19.1,617.5,592.73,467.78
2018,7,4,9,0,777.0,132.0,3.7,19.6,695.0,677.63,531.28
2018,7,4,9,15,832.0,119.5,3.75,20.05,752.0,739.82,575.65
2018,7,4,9,30,887.0,107.0,3.8,20.5,809.0,801.01,617.1
2018,7,4,9,45,888.0,113.0,3.85,20.95,841.0,840.78,642.8
2018,7,4,10,0,889.0,119.0,3.9,21.4,873.0,877.8,666.45
2018,7,4,10,15,898.0,118.5,4.0,21.75,901.5,912.54,688.86
2018,7,4,10,30,907.0,118.0,4.1,22.1,930.0,944.7,709.4
2018,7,4,10,45,915.5,116.5,4.15,22.5,952.0,972.65,726.58
2018,7,4,11,0,924.0,115.0,4.2,22.9,974.0,997.63,741.74
2018,7,4,11,15,928.5,114.5,4.35,23.05,989.0,1016.62,754.22
2018,7,4,11,30,933.0,114.0,4.5,23.2,1004.0,1032.26,764.54
2018,7,4,11,45,937.0,112.5,4.6,23.4,1011.5,1042.96,771.6
2018,7,4,12,0,941.0,111.0,4.7,23.6,1019.0,1050.15,776.45
2018,7,4,12,15,942.0,110.0,4.8,23.65,1018.5,1051.28,777.88
2018,7,4,12,30,943.0,109.0,4.9,23.7,1018.0,1048.82,777.04
2018,7,4,12,45,942.5,108.5,4.95,23.75,1010.5,1041.77,772.82
2018,7,4,13,0,942.0,108.0,5.0,23.8,1003.0,1031.14,766.32
2018,7,4,13,15,941.5,106.0,5.0,23.7,988.5,1015.45,756.57
2018,7,4,13,30,941.0,104.0,5.0,23.6,974.0,996.24,744.52
2018,7,4,13,45,938.5,102.0,5.05,23.55,952.0,971.75,729.15
2018,7,4,14,0,936.0,100.0,5.1,23.5,930.0,943.99,711.52
2018,7,4,14,15,931.5,98.0,5.05,23.35,901.5,911.36,690.06
2018,7,4,14,30,927.0,96.0,5.0,23.2,873.0,875.84,666.53
2018,7,4,14,45,921.5,94.0,5.0,23.05,839.5,836.81,640.69
2018,7,4,15,0,916.0,92.0,5.0,22.9,806.0,795.32,612.87
2018,7,4,15,15,906.0,90.0,5.0,22.9,765.5,748.32,580.43
2018,7,4,15,30,896.0,88.0,5.0,22.9,725.0,699.66,546.16
2018,7,4,15,45,884.0,85.5,4.95,22.3,681.0,647.8,507.96
2018,7,4,16,0,872.0,83.0,4.9,21.7,637.0,594.95,467.86
2018,7,4,16,15,857.0,80.0,4.9,21.25,589.5,539.28,424.19
2018,7,4,16,30,842.0,77.0,4.9,20.8,542.0,483.45,378.92
2018,7,4,16,45,821.0,74.0,4.85,20.35,492.0,424.24,329.47
2018,7,4,17,0,800.0,71.0,4.8,19.9,442.0,366.63,279.81
2018,7,4,17,15,770.0,67.5,4.7,19.3,390.5,307.07,227.63
2018,7,4,17,30,740.0,64.0,4.6,18.7,339.0,250.14,176.95
2018,7,4,17,45,699.0,60.0,4.5,18.1,288.5,193.48,127.38
2018,7,4,18,0,658.0,56.0,4.4,17.5,238.0,141.28,83.93
2018,7,4,18,15,597.0,50.0,4.15,16.85,190.0,87.9,45.61
2018,7,4,18,30,536.0,44.0,3.9,16.2,142.0,43.87,23.89
2018,7,4,18,45,438.5,36.5,3.6,15.6,101.0,28.19,18.72
2018,7,4,19,0,341.0,29.0,3.3,15.0,60.0,23.44,12.9
2018,7,4,19,15,197.0,17.5,3.2,14.6,33.0,14.4,0.0
2018,7,4,19,30,53.0,6.0,3.1,14.2,6.0,5.72,0.0
2018,7,4,19,45,26.5,3.0,2.95,13.85,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,7,5,4,45,59.5,6.0,1.75,10.2,7.0,0.0,0.0
2018,7,5,5,0,119.0,12.0,1.9,10.6,14.0,11.44,0.0
2018,7,5,5,15,262.0,21.5,2.15,11.3,44.0,17.62,0.86
2018,7,5,5,30,405.0,31.0,2.4,12.0,74.0,24.56,15.14
2018,7,5,5,45,487.5,37.5,2.65,12.65,116.0,28.4,19.4
2018,7,5,6,0,570.0,44.0,2.9,13.3,158.0,59.78,30.74
2018,7,5,6,15,626.0,49.5,2.85,13.9,207.0,105.82,58.02
2018,7,5,6,30,682.0,55.0,2.8,14.5,256.0,158.48,98.57
2018,7,5,6,45,726.0,58.0,2.8,15.1,308.0,212.55,145.0
2018,7,5,7,0,770.0,61.0,2.8,15.7,360.0,271.29,196.92
2018,7,5,7,15,797.5,63.5,2.7,16.35,411.0,328.47,247.83
2018,7,5,7,30,825.0,66.0,2.6,17.0,462.0,389.09,300.26
2018,7,5,7,45,845.5,69.0,2.5,17.6,512.5,447.45,349.33
2018,7,5,8,0,866.0,72.0,2.4,18.2,563.0,506.66,397.18
2018,7,5,8,15,880.5,74.0,2.3,18.85,610.0,562.14,440.27
2018,7,5,8,30,895.0,76.0,2.2,19.5,657.0,617.27,481.33
2018,7,5,8,45,907.0,77.5,2.1,20.15,700.5,669.67,518.76
2018,7,5,9,0,919.0,79.0,2.0,20.8,744.0,720.95,553.03
2018,7,5,9,15,928.5,80.0,1.9,21.45,783.0,768.49,582.37
2018,7,5,9,30,938.0,81.0,1.8,22.1,822.0,814.19,609.67
2018,7,5,9,45,946.0,81.5,1.75,22.8,856.5,856.09,634.09
2018,7,5,10,0,954.0,82.0,1.7,23.5,891.0,895.57,656.42
2018,7,5,10,15,959.0,83.0,1.65,24.1,918.5,930.3,675.51
2018,7,5,10,30,964.0,84.0,1.6,24.7,946.0,962.05,692.4
2018,7,5,10,45,967.0,84.5,1.6,25.35,966.5,988.28,706.14
2018,7,5,11,0,970.0,85.0,1.6,26.0,987.0,1011.14,717.73
2018,7,5,11,15,972.0,86.0,1.65,26.45,1001.0,1030.07,728.17
2018,7,5,11,30,974.0,87.0,1.7,26.9,1015.0,1045.4,736.47
2018,7,5,11,45,975.0,87.0,1.75,27.4,1021.5,1055.06,741.23
2018,7,5,12,0,976.0,87.0,1.8,27.9,1028.0,1061.01,743.86
2018,7,5,12,15,971.5,90.0,1.95,28.2,1026.5,1060.82,744.83
2018,7,5,12,30,967.0,93.0,2.1,28.5,1025.0,1056.9,743.55
2018,7,5,12,45,960.0,97.0,2.2,28.75,1015.5,1047.87,738.67
2018,7,5,13,0,953.0,101.0,2.3,29.0,1006.0,1035.28,731.65
2018,7,5,13,15,950.5,99.5,2.45,29.1,990.0,1018.03,722.71
2018,7,5,13,30,948.0,98.0,2.6,29.2,974.0,997.3,711.48
2018,7,5,13,45,944.0,97.0,2.75,29.35,951.5,972.29,697.26
2018,7,5,14,0,940.0,96.0,2.9,29.5,929.0,944.08,680.82
2018,7,5,14,15,934.5,94.0,3.0,29.4,900.0,910.47,660.97
2018,7,5,14,30,929.0,92.0,3.1,29.3,871.0,874.03,639.04
2018,7,5,14,45,922.0,90.5,3.2,29.2,836.5,834.25,614.56
2018,7,5,15,0,915.0,89.0,3.3,29.1,802.0,792.1,588.12
2018,7,5,15,15,905.0,87.5,3.3,29.1,762.0,745.65,557.64
2018,7,5,15,30,895.0,86.0,3.3,29.1,722.0,697.53,525.46
2018,7,5,15,45,883.0,83.0,3.35,28.65,677.5,645.21,488.74
2018,7,5,16,0,871.0,80.0,3.4,28.2,633.0,591.91,450.08
2018,7,5,16,15,852.5,77.5,3.35,27.8,584.0,534.92,407.02
2018,7,5,16,30,834.0,75.0,3.3,27.4,535.0,478.14,362.69
2018,7,5,16,45,814.5,71.5,3.25,27.05,485.5,420.43,316.14
2018,7,5,17,0,795.0,68.0,3.2,26.7,436.0,362.29,267.8
2018,7,5,17,15,765.0,64.5,3.1,26.0,385.0,303.0,217.78
2018,7,5,17,30,735.0,61.0,3.0,25.3,334.0,246.35,169.05
2018,7,5,17,45,621.0,57.0,2.9,24.65,263.5,175.6,112.62
2018,7,5,18,0,507.0,53.0,2.8,24.0,193.0,115.85,67.52
2018,7,5,18,15,366.5,41.5,2.6,22.95,132.0,62.51,32.21
2018,7,5,18,30,226.0,30.0,2.4,21.9,71.0,26.11,12.8
2018,7,5,18,45,161.5,22.0,2.2,20.9,47.0,15.51,7.52
2018,7,5,19,0,97.0,14.0,2.0,19.9,23.0,10.66,2.62
2018,7,5,19,15,54.5,8.0,2.25,19.5,12.5,6.18,0.0
2018,7,5,19,30,12.0,2.0,2.5,19.1,2.0,1.91,0.0
2018,7,5,19,45,6.0,1.0,2.8,18.7,1.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.15,17.35,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.7,15.3,1.0,0.95,0.0
2018,7,6,5,15,0.0,3.0,2.75,15.55,3.0,2.77,0.0
2018,7,6,5,30,0.0,5.0,2.8,15.8,5.0,4.62,0.0
2018,7,6,5,45,0.0,6.0,2.8,16.0,6.0,5.55,0.0
2018,7,6,6,0,0.0,7.0,2.8,16.2,7.0,6.48,0.0
2018,7,6,6,15,0.0,10.0,2.75,16.55,10.0,9.26,2.23
2018,7,6,6,30,0.0,13.0,2.7,16.9,13.0,12.04,4.61
2018,7,6,6,45,1.5,33.5,2.65,17.25,34.0,31.42,20.99
2018,7,6,7,0,3.0,54.0,2.6,17.6,55.0,51.02,37.36
2018,7,6,7,15,20.0,111.0,2.65,18.0,120.5,109.76,85.65
2018,7,6,7,30,37.0,168.0,2.7,18.4,186.0,170.16,134.35
2018,7,6,7,45,18.5,127.5,2.7,18.85,136.5,127.56,99.47
2018,7,6,8,0,0.0,87.0,2.7,19.3,87.0,81.06,61.23
2018,7,6,8,15,1.0,100.0,2.6,19.9,100.5,93.76,71.25
2018,7,6,8,30,2.0,113.0,2.5,20.5,114.0,106.59,81.2
2018,7,6,8,45,1.0,85.0,2.35,21.1,85.5,79.91,59.33
2018,7,6,9,0,0.0,57.0,2.2,21.7,57.0,53.12,37.48
2018,7,6,9,15,0.0,71.5,2.2,22.45,71.5,66.7,48.17
2018,7,6,9,30,0.0,86.0,2.2,23.2,86.0,80.29,58.71
2018,7,6,9,45,27.0,173.0,2.2,23.95,196.0,187.27,142.83
2018,7,6,10,0,54.0,260.0,2.2,24.7,306.0,295.71,224.81
2018,7,6,10,15,259.5,264.5,2.25,25.7,495.0,495.4,375.62
2018,7,6,10,30,465.0,269.0,2.3,26.7,684.0,702.4,521.94
2018,7,6,10,45,647.5,207.0,2.35,27.7,800.0,824.78,604.49
2018,7,6,11,0,830.0,145.0,2.4,28.7,916.0,938.01,674.83
2018,7,6,11,15,855.0,134.0,2.55,29.3,938.5,965.16,690.42
2018,7,6,11,30,880.0,123.0,2.7,29.9,961.0,989.71,705.09
2018,7,6,11,45,900.5,112.0,2.85,30.5,975.0,1006.92,715.11
2018,7,6,12,0,921.0,101.0,3.0,31.1,989.0,1020.87,723.15
2018,7,6,12,15,922.5,100.0,3.15,31.2,989.0,1022.56,724.99
2018,7,6,12,30,924.0,99.0,3.3,31.3,989.0,1020.71,724.76
2018,7,6,12,45,925.0,97.5,3.45,31.45,982.0,1014.31,721.57
2018,7,6,13,0,926.0,96.0,3.6,31.6,975.0,1004.36,716.18
2018,7,6,13,15,916.5,100.0,3.75,31.6,958.5,986.34,706.07
2018,7,6,13,30,907.0,104.0,3.9,31.6,942.0,965.18,693.94
2018,7,6,13,45,881.5,116.0,4.05,31.55,914.5,934.26,675.48
2018,7,6,14,0,856.0,128.0,4.2,31.5,887.0,901.18,655.45
2018,7,6,14,15,874.0,112.0,4.25,31.3,865.0,876.57,640.82
2018,7,6,14,30,892.0,96.0,4.3,31.1,843.0,847.7,623.18
2018,7,6,14,45,893.0,90.5,4.4,30.9,812.0,811.57,600.68
2018,7,6,15,0,894.0,85.0,4.5,30.7,781.0,772.59,575.97
2018,7,6,15,15,884.0,83.0,4.5,30.7,741.5,726.5,545.22
2018,7,6,15,30,874.0,81.0,4.5,30.7,702.0,678.79,512.96
2018,7,6,15,45,862.0,79.0,4.55,29.9,659.0,628.45,477.79
2018,7,6,16,0,850.0,77.0,4.6,29.1,616.0,577.17,440.78
2018,7,6,16,15,816.0,80.0,4.55,28.45,565.0,518.44,396.26
2018,7,6,16,30,782.0,83.0,4.5,27.8,514.0,461.03,351.44
2018,7,6,16,45,770.5,76.5,4.45,27.2,468.0,406.11,307.04
2018,7,6,17,0,759.0,70.0,4.4,26.6,422.0,351.33,261.21
2018,7,6,17,15,721.5,67.5,4.3,25.85,370.5,292.64,211.65
2018,7,6,17,30,684.0,65.0,4.2,25.1,319.0,237.48,164.3
2018,7,6,17,45,632.0,62.0,4.1,24.35,269.0,180.81,116.75
2018,7,6,18,0,580.0,59.0,4.0,23.6,219.0,131.57,77.35
2018,7,6,18,15,484.5,54.0,3.9,22.9,169.5,83.01,44.59
2018,7,6,18,30,389.0,49.0,3.8,22.2,120.0,45.75,26.61
2018,7,6,18,45,296.0,39.5,3.75,21.55,84.0,30.85,20.41
2018,7,6,19,0,203.0,30.0,3.7,20.9,48.0,23.48,12.41
2018,7,6,19,15,116.0,17.5,3.65,20.55,26.5,13.9,0.0
2018,7,6,19,30,29.0,5.0,3.6,20.2,5.0,4.77,0.0
2018,7,6,19,45,14.5,2.5,3.6,19.85,2.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.4,19.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.35,18.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.25,18.45,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.55,16.95,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,7,4,45,49.0,5.0,2.25,14.3,5.5,0.0,0.0
2018,7,7,5,0,98.0,10.0,2.5,14.5,11.0,9.53,0.0
2018,7,7,5,15,247.5,19.5,2.55,15.0,40.5,15.81,0.0
2018,7,7,5,30,397.0,29.0,2.6,15.5,70.0,22.84,13.29
2018,7,7,5,45,485.5,35.5,2.65,16.0,112.5,26.77,17.65
2018,7,7,6,0,574.0,42.0,2.7,16.5,155.0,56.84,28.31
2018,7,7,6,15,630.5,47.0,2.7,17.25,203.5,102.65,54.56
2018,7,7,6,30,687.0,52.0,2.7,18.0,252.0,155.12,94.19
2018,7,7,6,45,725.0,55.5,2.7,18.8,302.5,208.63,139.65
2018,7,7,7,0,763.0,59.0,2.7,19.6,353.0,266.14,189.9
2018,7,7,7,15,790.5,62.0,2.75,20.45,404.0,323.42,240.1
2018,7,7,7,30,818.0,65.0,2.8,21.3,455.0,384.17,291.87
2018,7,7,7,45,838.5,67.5,2.85,22.1,505.0,441.71,339.72
2018,7,7,8,0,859.0,70.0,2.9,22.9,555.0,500.11,386.53
2018,7,7,8,15,874.5,71.5,3.0,23.6,602.0,555.35,429.61
2018,7,7,8,30,890.0,73.0,3.1,24.3,649.0,610.36,471.07
2018,7,7,8,45,902.0,74.5,3.2,24.95,692.5,662.61,509.28
2018,7,7,9,0,914.0,76.0,3.3,25.6,736.0,713.75,544.63
2018,7,7,9,15,923.0,78.0,3.4,26.15,775.5,761.84,576.13
2018,7,7,9,30,932.0,80.0,3.5,26.7,815.0,808.06,605.89
2018,7,7,9,45,938.5,81.5,3.6,27.25,848.5,849.65,632.11
2018,7,7,10,0,945.0,83.0,3.7,27.8,882.0,888.74,656.38
2018,7,7,10,15,950.5,84.0,3.75,28.15,910.0,923.75,677.96
2018,7,7,10,30,956.0,85.0,3.8,28.5,938.0,955.84,697.48
2018,7,7,10,45,960.0,85.0,3.9,28.85,959.0,982.41,713.61
2018,7,7,11,0,964.0,85.0,4.0,29.2,980.0,1005.68,727.59
2018,7,7,11,15,967.0,85.0,4.1,29.35,994.0,1024.55,739.36
2018,7,7,11,30,970.0,85.0,4.2,29.5,1008.0,1039.88,748.93
2018,7,7,11,45,971.0,85.5,4.25,29.7,1015.0,1050.12,754.86
2018,7,7,12,0,972.0,86.0,4.3,29.9,1022.0,1056.66,758.53
2018,7,7,12,15,965.5,90.0,4.35,30.0,1019.5,1055.57,757.75
2018,7,7,12,30,959.0,94.0,4.4,30.1,1017.0,1050.77,754.75
2018,7,7,12,45,949.5,99.0,4.45,30.2,1006.5,1040.4,748.27
2018,7,7,13,0,940.0,104.0,4.5,30.3,996.0,1026.54,739.66
2018,7,7,13,15,900.0,127.0,4.6,30.25,970.0,997.86,722.17
2018,7,7,13,30,860.0,150.0,4.7,30.2,944.0,966.58,703.07
2018,7,7,13,45,741.5,204.0,4.75,30.15,877.0,903.88,662.7
2018,7,7,14,0,623.0,258.0,4.8,30.1,810.0,831.19,613.34
2018,7,7,14,15,614.0,249.0,4.9,29.9,778.5,795.36,590.66
2018,7,7,14,30,605.0,240.0,5.0,29.7,747.0,757.91,566.23
2018,7,7,14,45,554.5,252.5,5.05,29.45,702.0,704.55,529.0
2018,7,7,15,0,504.0,265.0,5.1,29.2,657.0,655.06,493.93
2018,7,7,15,15,554.0,228.0,5.1,29.2,638.5,632.54,479.45
2018,7,7,15,30,604.0,191.0,5.1,29.2,620.0,606.94,462.05
2018,7,7,15,45,704.0,145.5,5.25,28.4,615.0,596.14,457.19
2018,7,7,16,0,804.0,100.0,5.4,27.6,610.0,574.23,442.9
2018,7,7,16,15,760.0,103.0,5.4,26.95,555.5,511.83,395.13
2018,7,7,16,30,716.0,106.0,5.4,26.3,501.0,451.28,347.63
2018,7,7,16,45,720.0,94.0,5.4,25.65,459.0,402.11,307.4
2018,7,7,17,0,724.0,82.0,5.4,25.0,417.0,350.43,263.61
2018,7,7,17,15,730.0,71.0,5.3,24.15,375.0,299.04,218.59
2018,7,7,17,30,736.0,60.0,5.2,23.3,333.0,246.31,171.31
2018,7,7,17,45,698.0,55.5,5.1,22.5,283.0,189.91,122.59
2018,7,7,18,0,660.0,51.0,5.0,21.7,233.0,137.6,79.51
2018,7,7,18,15,602.0,46.0,4.85,20.9,186.0,87.57,44.3
2018,7,7,18,30,544.0,41.0,4.7,20.1,139.0,44.47,23.6
2018,7,7,18,45,452.0,33.5,4.5,19.3,98.5,25.58,16.14
2018,7,7,19,0,360.0,26.0,4.3,18.5,58.0,20.67,10.32
2018,7,7,19,15,209.5,16.0,4.3,18.05,32.0,15.25,0.0
2018,7,7,19,30,59.0,6.0,4.3,17.6,6.0,5.72,0.0
2018,7,7,19,45,29.5,3.0,4.25,17.15,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,8,4,45,48.5,5.0,3.55,12.45,5.5,0.0,0.0
2018,7,8,5,0,97.0,10.0,3.6,12.6,11.0,9.53,0.0
2018,7,8,5,15,246.5,19.5,3.65,13.15,40.0,15.89,0.0
2018,7,8,5,30,396.0,29.0,3.7,13.7,69.0,22.91,13.39
2018,7,8,5,45,484.0,36.0,3.7,14.25,111.5,27.28,18.21
2018,7,8,6,0,572.0,43.0,3.7,14.8,154.0,57.11,29.08
2018,7,8,6,15,627.0,48.0,3.7,15.6,202.0,102.62,55.16
2018,7,8,6,30,682.0,53.0,3.7,16.4,250.0,154.64,94.67
2018,7,8,6,45,719.5,56.0,3.7,17.2,300.0,207.28,139.79
2018,7,8,7,0,757.0,59.0,3.7,18.0,350.0,263.87,189.8
2018,7,8,7,15,783.5,62.5,3.75,18.7,400.5,320.98,240.61
2018,7,8,7,30,810.0,66.0,3.8,19.4,451.0,381.46,293.03
2018,7,8,7,45,830.0,68.5,3.8,20.1,500.5,438.38,341.22
2018,7,8,8,0,850.0,71.0,3.8,20.8,550.0,496.13,388.39
2018,7,8,8,15,864.5,74.0,3.9,21.5,597.0,551.91,432.59
2018,7,8,8,30,879.0,77.0,4.0,22.2,644.0,607.39,475.08
2018,7,8,8,45,890.5,79.0,4.05,22.85,687.5,659.37,513.62
2018,7,8,9,0,902.0,81.0,4.1,23.5,731.0,710.22,549.47
2018,7,8,9,15,908.5,83.5,4.15,24.05,769.0,756.53,580.12
2018,7,8,9,30,915.0,86.0,4.2,24.6,807.0,800.81,608.9
2018,7,8,9,45,919.0,89.5,4.3,25.15,840.0,841.83,635.24
2018,7,8,10,0,923.0,93.0,4.4,25.7,873.0,880.23,659.5
2018,7,8,10,15,929.5,94.0,4.45,26.05,901.5,915.5,681.73
2018,7,8,10,30,936.0,95.0,4.5,26.4,930.0,947.97,701.91
2018,7,8,10,45,940.5,96.0,4.55,26.75,951.5,975.6,718.77
2018,7,8,11,0,945.0,97.0,4.6,27.1,973.0,1000.0,733.49
2018,7,8,11,15,948.0,96.5,4.7,27.3,987.0,1018.11,745.04
2018,7,8,11,30,951.0,96.0,4.8,27.5,1001.0,1032.72,754.41
2018,7,8,11,45,953.0,96.0,4.85,27.7,1008.5,1043.31,760.8
2018,7,8,12,0,955.0,96.0,4.9,27.9,1016.0,1050.27,764.95
2018,7,8,12,15,954.5,96.5,5.0,27.95,1015.5,1051.6,766.44
2018,7,8,12,30,954.0,97.0,5.1,28.0,1015.0,1049.27,765.65
2018,7,8,12,45,952.0,97.0,5.2,28.0,1006.5,1041.3,761.41
2018,7,8,13,0,950.0,97.0,5.3,28.0,998.0,1029.72,754.87
2018,7,8,13,15,947.0,97.0,5.3,27.95,983.0,1013.62,744.8
2018,7,8,13,30,944.0,97.0,5.3,27.9,968.0,994.06,732.5
2018,7,8,13,45,939.5,96.0,5.35,27.85,945.5,968.73,716.72
2018,7,8,14,0,935.0,95.0,5.4,27.8,923.0,940.22,698.75
2018,7,8,14,15,929.5,93.5,5.45,27.6,894.5,907.29,678.09
2018,7,8,14,30,924.0,92.0,5.5,27.4,866.0,871.53,655.31
2018,7,8,14,45,916.5,90.5,5.5,27.2,831.5,831.52,629.1
2018,7,8,15,0,909.0,89.0,5.5,27.0,797.0,789.2,601.01
2018,7,8,15,15,899.0,87.5,5.5,27.0,757.0,742.97,569.36
2018,7,8,15,30,889.0,86.0,5.5,27.0,717.0,695.07,536.07
2018,7,8,15,45,876.0,83.5,5.5,26.35,672.5,642.85,498.24
2018,7,8,16,0,863.0,81.0,5.5,25.7,628.0,589.74,458.56
2018,7,8,16,15,847.0,78.0,5.45,25.2,580.5,533.91,415.14
2018,7,8,16,30,831.0,75.0,5.4,24.7,533.0,478.04,370.3
2018,7,8,16,45,810.0,72.0,5.4,24.2,483.5,419.34,321.94
2018,7,8,17,0,789.0,69.0,5.4,23.7,434.0,362.24,273.32
2018,7,8,17,15,760.5,65.5,5.3,22.95,383.5,303.63,222.6
2018,7,8,17,30,732.0,62.0,5.2,22.2,333.0,247.49,173.16
2018,7,8,17,45,691.5,57.5,5.15,21.5,282.5,190.77,124.06
2018,7,8,18,0,651.0,53.0,5.1,20.8,232.0,138.44,80.88
2018,7,8,18,15,591.5,47.5,5.0,20.0,185.0,88.31,45.45
2018,7,8,18,30,532.0,42.0,4.9,19.2,138.0,42.66,22.31
2018,7,8,18,45,438.0,34.5,4.75,18.4,97.5,26.49,16.97
2018,7,8,19,0,344.0,27.0,4.6,17.6,57.0,21.65,11.04
2018,7,8,19,15,199.0,16.5,4.6,17.1,31.5,15.73,0.0
2018,7,8,19,30,54.0,6.0,4.6,16.6,6.0,5.72,0.0
2018,7,8,19,45,27.0,3.0,4.6,16.1,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,9,4,45,46.0,4.5,3.4,12.3,5.0,0.0,0.0
2018,7,9,5,0,92.0,9.0,3.5,12.5,10.0,8.58,0.0
2018,7,9,5,15,238.0,19.0,3.5,13.05,38.5,15.48,0.0
2018,7,9,5,30,384.0,29.0,3.5,13.6,67.0,22.99,13.36
2018,7,9,5,45,474.0,35.5,3.5,14.15,109.0,26.9,17.87
2018,7,9,6,0,564.0,42.0,3.5,14.7,151.0,55.28,28.02
2018,7,9,6,15,620.5,47.0,3.5,15.55,199.0,100.43,53.68
2018,7,9,6,30,677.0,52.0,3.5,16.4,247.0,152.28,92.88
2018,7,9,6,45,715.0,56.0,3.5,17.2,297.5,205.69,138.54
2018,7,9,7,0,753.0,60.0,3.5,18.0,348.0,263.12,189.15
2018,7,9,7,15,780.0,63.0,3.4,18.8,398.5,319.72,239.28
2018,7,9,7,30,807.0,66.0,3.3,19.6,449.0,379.72,290.95
2018,7,9,7,45,827.0,69.0,3.2,20.4,498.5,437.01,338.94
2018,7,9,8,0,847.0,72.0,3.1,21.2,548.0,495.14,385.74
2018,7,9,8,15,862.0,74.5,3.05,22.05,595.0,550.59,428.74
2018,7,9,8,30,877.0,77.0,3.0,22.9,642.0,605.8,469.88
2018,7,9,8,45,888.0,79.0,2.95,23.8,685.0,657.41,506.76
2018,7,9,9,0,899.0,81.0,2.9,24.7,728.0,707.86,540.78
2018,7,9,9,15,906.5,83.5,2.9,25.55,766.5,754.83,570.35
2018,7,9,9,30,914.0,86.0,2.9,26.4,805.0,799.86,598.0
2018,7,9,9,45,919.0,88.5,2.9,27.2,838.0,840.7,622.4
2018,7,9,10,0,924.0,91.0,2.9,28.0,871.0,879.0,644.72
2018,7,9,10,15,929.0,92.5,2.95,28.8,898.5,913.55,664.59
2018,7,9,10,30,934.0,94.0,3.0,29.6,926.0,945.21,682.38
2018,7,9,10,45,937.0,95.0,3.0,30.4,946.5,971.45,696.14
2018,7,9,11,0,940.0,96.0,3.0,31.2,967.0,994.42,707.73
2018,7,9,11,15,942.0,97.0,3.1,31.65,981.0,1013.04,718.36
2018,7,9,11,30,944.0,98.0,3.2,32.1,995.0,1028.17,726.85
2018,7,9,11,45,945.0,98.5,3.25,32.55,1002.0,1038.25,731.85
2018,7,9,12,0,946.0,99.0,3.3,33.0,1009.0,1044.72,734.72
2018,7,9,12,15,946.5,99.0,3.45,33.1,1009.0,1046.57,736.64
2018,7,9,12,30,947.0,99.0,3.6,33.2,1009.0,1044.77,736.38
2018,7,9,12,45,945.5,98.5,3.75,33.35,1001.0,1036.87,732.2
2018,7,9,13,0,944.0,98.0,3.9,33.5,993.0,1025.36,725.82
2018,7,9,13,15,941.5,98.0,4.05,33.4,978.5,1009.85,717.67
2018,7,9,13,30,939.0,98.0,4.2,33.3,964.0,990.87,707.28
2018,7,9,13,45,935.0,96.5,4.4,33.2,941.5,965.62,693.05
2018,7,9,14,0,931.0,95.0,4.6,33.1,919.0,937.17,676.59
2018,7,9,14,15,926.0,93.5,4.75,32.8,891.0,904.8,657.76
2018,7,9,14,30,921.0,92.0,4.9,32.5,863.0,869.57,637.08
2018,7,9,14,45,913.5,90.5,5.05,32.25,828.5,829.66,612.72
2018,7,9,15,0,906.0,89.0,5.2,32.0,794.0,787.44,586.35
2018,7,9,15,15,896.0,87.5,5.2,32.0,754.5,741.32,555.56
2018,7,9,15,30,886.0,86.0,5.2,32.0,715.0,693.54,523.19
2018,7,9,15,45,874.0,83.5,5.4,31.2,671.0,642.07,487.77
2018,7,9,16,0,862.0,81.0,5.6,30.4,627.0,589.62,450.19
2018,7,9,16,15,847.5,78.0,5.65,29.75,580.0,534.61,408.63
2018,7,9,16,30,833.0,75.0,5.7,29.1,533.0,479.4,365.41
2018,7,9,16,45,813.0,71.5,5.75,28.5,483.5,421.4,318.49
2018,7,9,17,0,793.0,68.0,5.8,27.9,434.0,363.08,269.8
2018,7,9,17,15,765.0,64.0,5.7,27.0,383.0,303.89,219.45
2018,7,9,17,30,737.0,60.0,5.6,26.1,332.0,247.11,170.24
2018,7,9,17,45,697.5,55.5,5.5,25.2,282.0,190.26,121.71
2018,7,9,18,0,658.0,51.0,5.4,24.3,232.0,137.69,78.87
2018,7,9,18,15,598.5,46.0,5.25,23.4,185.0,87.57,43.92
2018,7,9,18,30,539.0,41.0,5.1,22.5,138.0,42.01,21.31
2018,7,9,18,45,445.5,34.0,4.9,21.65,97.5,26.09,16.35
2018,7,9,19,0,352.0,27.0,4.7,20.8,57.0,21.7,10.78
2018,7,9,19,15,204.5,16.5,4.65,20.3,31.5,15.73,0.0
2018,7,9,19,30,57.0,6.0,4.6,19.8,6.0,5.72,0.0
2018,7,9,19,45,28.5,3.0,4.6,19.3,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.6,18.8,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.4,18.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,10,4,45,53.0,4.5,2.3,13.95,5.0,0.0,0.0
2018,7,10,5,0,106.0,9.0,2.7,14.2,10.0,8.58,0.0
2018,7,10,5,15,261.5,18.0,2.9,14.65,39.0,14.59,0.0
2018,7,10,5,30,417.0,27.0,3.1,15.1,68.0,23.18,13.3
2018,7,10,5,45,505.0,33.5,3.35,15.6,110.5,27.54,18.28
2018,7,10,6,0,593.0,40.0,3.6,16.1,153.0,53.82,26.25
2018,7,10,6,15,649.0,44.5,3.55,16.9,202.0,100.16,52.08
2018,7,10,6,30,705.0,49.0,3.5,17.7,251.0,153.12,91.87
2018,7,10,6,45,742.5,52.5,3.45,18.45,302.0,207.58,138.29
2018,7,10,7,0,780.0,56.0,3.4,19.2,353.0,265.98,189.66
2018,7,10,7,15,807.0,59.0,3.3,20.2,404.5,325.66,241.98
2018,7,10,7,30,834.0,62.0,3.2,21.2,456.0,385.67,293.26
2018,7,10,7,45,853.5,64.5,3.15,22.25,506.0,443.74,341.38
2018,7,10,8,0,873.0,67.0,3.1,23.3,556.0,502.56,388.14
2018,7,10,8,15,888.0,68.5,3.0,24.15,603.5,558.37,430.96
2018,7,10,8,30,903.0,70.0,2.9,25.0,651.0,613.9,471.8
2018,7,10,8,45,914.5,72.5,2.85,25.85,695.5,667.61,509.85
2018,7,10,9,0,926.0,75.0,2.8,26.7,740.0,720.16,544.69
2018,7,10,9,15,932.5,77.5,2.8,27.45,779.0,767.61,574.34
2018,7,10,9,30,939.0,80.0,2.8,28.2,818.0,812.97,602.0
2018,7,10,9,45,942.5,84.5,2.75,28.95,852.0,855.63,627.02
2018,7,10,10,0,946.0,89.0,2.7,29.7,886.0,895.56,649.76
2018,7,10,10,15,952.0,89.5,2.75,30.2,914.5,930.71,670.45
2018,7,10,10,30,958.0,90.0,2.8,30.7,943.0,962.95,689.12
2018,7,10,10,45,962.0,91.0,2.9,31.15,965.0,990.75,705.42
2018,7,10,11,0,966.0,92.0,3.0,31.6,987.0,1015.24,719.62
2018,7,10,11,15,968.5,93.0,3.1,31.8,1001.5,1034.84,731.5
2018,7,10,11,30,971.0,94.0,3.2,32.0,1016.0,1050.86,741.22
2018,7,10,11,45,972.0,94.0,3.35,32.15,1023.0,1060.73,747.77
2018,7,10,12,0,973.0,94.0,3.5,32.3,1030.0,1066.88,752.11
2018,7,10,12,15,972.0,94.5,3.65,32.2,1029.0,1067.82,754.05
2018,7,10,12,30,971.0,95.0,3.8,32.1,1028.0,1065.01,753.75
2018,7,10,12,45,968.0,95.5,3.95,32.05,1019.0,1056.51,749.77
2018,7,10,13,0,965.0,96.0,4.1,32.0,1010.0,1044.35,743.54
2018,7,10,13,15,962.5,95.5,4.25,31.75,995.0,1028.05,735.29
2018,7,10,13,30,960.0,95.0,4.4,31.5,980.0,1008.21,724.73
2018,7,10,13,45,955.5,94.0,4.55,31.2,957.0,982.56,710.47
2018,7,10,14,0,951.0,93.0,4.7,30.9,934.0,953.67,694.02
2018,7,10,14,15,945.5,91.5,4.8,30.5,905.0,920.28,674.7
2018,7,10,14,30,940.0,90.0,4.9,30.1,876.0,884.02,653.16
2018,7,10,14,45,932.5,89.0,5.05,29.7,841.5,843.94,628.97
2018,7,10,15,0,925.0,88.0,5.2,29.3,807.0,801.5,602.65
2018,7,10,15,15,915.0,86.0,5.2,29.3,766.5,754.08,570.72
2018,7,10,15,30,905.0,84.0,5.2,29.3,726.0,704.95,537.22
2018,7,10,15,45,893.0,81.5,5.35,28.15,681.5,652.58,501.46
2018,7,10,16,0,881.0,79.0,5.5,27.0,637.0,599.19,463.33
2018,7,10,16,15,865.5,77.0,5.55,26.25,589.5,543.66,421.01
2018,7,10,16,30,850.0,75.0,5.6,25.5,542.0,487.98,377.01
2018,7,10,16,45,829.5,71.5,5.6,24.75,491.5,428.8,328.67
2018,7,10,17,0,809.0,68.0,5.6,24.0,441.0,369.36,278.51
2018,7,10,17,15,780.5,64.5,5.55,23.1,389.5,309.53,226.9
2018,7,10,17,30,752.0,61.0,5.5,22.2,338.0,252.16,176.44
2018,7,10,17,45,712.0,57.0,5.45,21.25,287.5,194.75,126.71
2018,7,10,18,0,672.0,53.0,5.4,20.3,237.0,141.67,82.81
2018,7,10,18,15,611.5,47.5,5.25,19.5,188.5,90.13,46.26
2018,7,10,18,30,551.0,42.0,5.1,18.7,140.0,43.2,22.49
2018,7,10,18,45,453.0,35.0,5.0,17.85,99.0,27.04,17.46
2018,7,10,19,0,355.0,28.0,4.9,17.0,58.0,22.73,11.68
2018,7,10,19,15,205.0,17.0,4.85,16.55,32.0,16.2,0.0
2018,7,10,19,30,55.0,6.0,4.8,16.1,6.0,5.72,0.0
2018,7,10,19,45,27.5,3.0,4.75,15.6,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.15,13.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,12.15,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,12.4,10.0,8.58,0.0
2018,7,11,5,15,243.0,18.5,2.65,12.95,38.0,15.16,0.0
2018,7,11,5,30,393.0,28.0,2.7,13.5,66.0,22.23,12.52
2018,7,11,5,45,484.5,34.5,2.8,14.1,108.0,26.18,17.21
2018,7,11,6,0,576.0,41.0,2.9,14.7,150.0,53.57,26.9
2018,7,11,6,15,633.0,46.0,2.8,15.3,198.5,99.44,52.54
2018,7,11,6,30,690.0,51.0,2.7,15.9,247.0,152.06,92.18
2018,7,11,6,45,729.0,54.5,2.65,16.55,298.0,205.98,138.23
2018,7,11,7,0,768.0,58.0,2.6,17.2,349.0,264.04,189.42
2018,7,11,7,15,796.0,61.0,2.55,17.95,400.5,323.38,241.78
2018,7,11,7,30,824.0,64.0,2.5,18.7,452.0,383.21,293.32
2018,7,11,7,45,844.5,66.0,2.45,19.45,502.0,440.74,341.52
2018,7,11,8,0,865.0,68.0,2.4,20.2,552.0,499.13,388.52
2018,7,11,8,15,880.5,70.0,2.35,20.95,599.5,555.36,432.06
2018,7,11,8,30,896.0,72.0,2.3,21.7,647.0,611.38,473.68
2018,7,11,8,45,908.0,73.5,2.3,22.5,691.0,664.13,511.5
2018,7,11,9,0,920.0,75.0,2.3,23.3,735.0,715.76,546.27
2018,7,11,9,15,925.5,79.0,2.3,24.05,774.0,763.82,576.49
2018,7,11,9,30,931.0,83.0,2.3,24.8,813.0,809.71,604.64
2018,7,11,9,45,932.5,88.0,2.3,25.6,846.0,851.01,629.05
2018,7,11,10,0,934.0,93.0,2.3,26.4,879.0,889.47,651.18
2018,7,11,10,15,940.0,93.5,2.35,27.05,907.0,924.31,671.47
2018,7,11,10,30,946.0,94.0,2.4,27.7,935.0,956.27,689.73
2018,7,11,10,45,950.5,94.0,2.45,28.4,956.5,983.29,704.56
2018,7,11,11,0,955.0,94.0,2.5,29.1,978.0,1007.05,717.27
2018,7,11,11,15,957.5,95.5,2.65,29.55,993.0,1027.02,729.3
2018,7,11,11,30,960.0,97.0,2.8,30.0,1008.0,1043.44,739.14
2018,7,11,11,45,961.5,97.0,2.9,30.5,1015.0,1053.75,744.61
2018,7,11,12,0,963.0,97.0,3.0,31.0,1022.0,1060.38,747.91
2018,7,11,12,15,963.0,96.5,3.15,31.25,1021.5,1061.32,748.95
2018,7,11,12,30,963.0,96.0,3.3,31.5,1021.0,1058.55,747.78
2018,7,11,12,45,962.0,95.5,3.4,31.75,1013.0,1051.08,743.33
2018,7,11,13,0,961.0,95.0,3.5,32.0,1005.0,1039.94,736.68
2018,7,11,13,15,958.0,95.0,3.65,32.0,990.0,1023.74,727.98
2018,7,11,13,30,955.0,95.0,3.8,32.0,975.0,1004.03,717.04
2018,7,11,13,45,951.0,94.0,3.95,32.0,952.5,978.96,702.58
2018,7,11,14,0,947.0,93.0,4.1,32.0,930.0,950.63,685.91
2018,7,11,14,15,941.0,92.0,4.25,31.75,901.0,917.43,666.56
2018,7,11,14,30,935.0,91.0,4.4,31.5,872.0,881.39,645.06
2018,7,11,14,45,927.0,89.5,4.55,31.25,837.0,840.57,620.01
2018,7,11,15,0,919.0,88.0,4.7,31.0,802.0,797.44,593.14
2018,7,11,15,15,908.5,87.0,4.7,31.0,762.0,750.89,562.3
2018,7,11,15,30,898.0,86.0,4.7,31.0,722.0,702.69,529.93
2018,7,11,15,45,884.0,84.0,4.9,29.9,677.0,649.84,494.42
2018,7,11,16,0,870.0,82.0,5.1,28.8,632.0,596.17,456.68
