Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,851.5,80.0,5.1,28.0,583.5,539.54,414.06
2018,7,11,16,30,833.0,78.0,5.1,27.2,535.0,483.09,370.02
2018,7,11,16,45,809.5,75.0,5.1,26.4,484.5,423.17,321.79
2018,7,11,17,0,786.0,72.0,5.1,25.6,434.0,365.01,273.31
2018,7,11,17,15,755.0,68.5,5.0,24.65,382.5,305.62,222.73
2018,7,11,17,30,724.0,65.0,4.9,23.7,331.0,249.0,173.56
2018,7,11,17,45,680.0,60.5,4.8,22.7,280.5,191.89,124.81
2018,7,11,18,0,636.0,56.0,4.7,21.7,230.0,137.47,80.4
2018,7,11,18,15,571.5,50.0,4.5,20.85,182.0,86.97,44.88
2018,7,11,18,30,507.0,44.0,4.3,20.0,134.0,44.09,23.71
2018,7,11,18,45,406.0,36.0,4.15,19.15,94.0,27.95,18.11
2018,7,11,19,0,305.0,28.0,4.0,18.3,54.0,22.75,11.48
2018,7,11,19,15,174.0,16.5,3.9,17.85,29.5,15.73,0.0
2018,7,11,19,30,43.0,5.0,3.8,17.4,5.0,4.77,0.0
2018,7,11,19,45,21.5,2.5,3.7,17.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.55,16.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,12,4,45,23.5,4.0,2.25,13.35,4.0,0.0,0.0
2018,7,12,5,0,47.0,8.0,2.4,13.5,8.0,7.63,0.0
2018,7,12,5,15,156.5,20.0,2.5,14.1,32.5,15.93,0.0
2018,7,12,5,30,266.0,32.0,2.6,14.7,57.0,26.11,15.43
2018,7,12,5,45,357.5,41.5,2.65,15.25,96.0,32.49,22.56
2018,7,12,6,0,449.0,51.0,2.7,15.8,135.0,55.33,31.28
2018,7,12,6,15,511.0,58.0,2.75,16.45,181.0,96.27,54.69
2018,7,12,6,30,573.0,65.0,2.8,17.1,227.0,144.58,90.64
2018,7,12,6,45,615.5,71.0,2.8,17.8,276.0,195.05,132.97
2018,7,12,7,0,658.0,77.0,2.8,18.5,325.0,250.18,180.67
2018,7,12,7,15,689.0,81.5,2.85,19.2,374.5,304.52,228.17
2018,7,12,7,30,720.0,86.0,2.9,19.9,424.0,363.07,278.12
2018,7,12,7,45,742.5,89.5,2.9,20.65,472.0,417.79,323.75
2018,7,12,8,0,765.0,93.0,2.9,21.4,520.0,473.79,368.83
2018,7,12,8,15,782.0,96.5,2.95,22.15,566.0,527.78,410.95
2018,7,12,8,30,799.0,100.0,3.0,22.9,612.0,581.92,451.74
2018,7,12,8,45,704.5,147.5,3.05,23.65,622.0,607.9,468.97
2018,7,12,9,0,610.0,195.0,3.1,24.4,632.0,623.11,477.42
2018,7,12,9,15,635.5,196.0,3.15,25.0,673.5,671.09,511.22
2018,7,12,9,30,661.0,197.0,3.2,25.6,715.0,719.29,544.25
2018,7,12,9,45,577.0,249.5,3.25,26.15,716.0,728.56,546.95
2018,7,12,10,0,493.0,302.0,3.3,26.7,717.0,728.81,543.35
2018,7,12,10,15,456.5,336.0,3.35,27.05,730.0,747.28,553.81
2018,7,12,10,30,420.0,370.0,3.4,27.4,743.0,761.88,561.35
2018,7,12,10,45,430.5,375.5,3.45,27.75,766.0,789.08,578.96
2018,7,12,11,0,441.0,381.0,3.5,28.1,789.0,814.98,595.47
2018,7,12,11,15,550.5,322.5,3.5,28.35,839.5,872.03,636.07
2018,7,12,11,30,660.0,264.0,3.5,28.6,890.0,930.47,676.75
2018,7,12,11,45,728.0,221.0,3.5,28.9,916.0,961.37,695.88
2018,7,12,12,0,796.0,178.0,3.5,29.2,942.0,984.19,709.47
2018,7,12,12,15,793.0,178.0,3.55,29.5,939.0,982.47,707.62
2018,7,12,12,30,790.0,178.0,3.6,29.8,936.0,977.58,704.01
2018,7,12,12,45,781.0,181.5,3.7,30.1,926.0,967.12,697.22
2018,7,12,13,0,772.0,185.0,3.8,30.4,916.0,953.68,688.59
2018,7,12,13,15,744.0,199.0,3.85,30.35,894.0,929.36,673.55
2018,7,12,13,30,716.0,213.0,3.9,30.3,872.0,908.35,660.75
2018,7,12,13,45,767.0,175.5,4.0,30.3,866.5,897.46,654.76
2018,7,12,14,0,818.0,138.0,4.1,30.3,861.0,879.94,644.3
2018,7,12,14,15,818.5,132.0,4.15,29.85,835.5,851.17,627.22
2018,7,12,14,30,819.0,126.0,4.2,29.4,810.0,819.54,608.08
2018,7,12,14,45,811.0,123.5,4.25,29.0,777.0,781.74,584.37
2018,7,12,15,0,803.0,121.0,4.3,28.6,744.0,745.25,561.3
2018,7,12,15,15,791.0,118.0,4.3,28.6,705.5,699.7,530.48
2018,7,12,15,30,779.0,115.0,4.3,28.6,667.0,652.92,497.07
2018,7,12,15,45,764.5,112.0,4.4,27.4,625.0,603.59,463.19
2018,7,12,16,0,750.0,109.0,4.5,26.2,583.0,553.76,427.71
2018,7,12,16,15,732.0,105.0,4.55,25.45,537.5,500.83,387.73
2018,7,12,16,30,714.0,101.0,4.6,24.7,492.0,448.3,346.64
2018,7,12,16,45,689.5,96.0,4.65,23.95,444.5,391.42,300.81
2018,7,12,17,0,665.0,91.0,4.7,23.2,397.0,337.19,255.61
2018,7,12,17,15,632.0,86.0,4.7,22.45,349.0,282.19,208.76
2018,7,12,17,30,599.0,81.0,4.7,21.7,301.0,230.32,163.85
2018,7,12,17,45,554.5,74.0,4.65,20.95,253.5,177.7,119.07
2018,7,12,18,0,510.0,67.0,4.6,20.2,206.0,130.06,80.26
2018,7,12,18,15,433.0,60.0,4.45,19.7,161.0,85.03,48.74
2018,7,12,18,30,356.0,53.0,4.3,19.2,116.0,48.33,29.43
2018,7,12,18,45,257.5,41.0,4.15,18.75,79.0,31.56,21.19
2018,7,12,19,0,159.0,29.0,4.0,18.3,42.0,22.74,11.3
2018,7,12,19,15,88.5,16.5,3.9,18.1,23.0,15.73,0.0
2018,7,12,19,30,18.0,4.0,3.8,17.9,4.0,3.81,0.0
2018,7,12,19,45,9.0,2.0,3.65,17.75,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,17.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,17.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,17.6,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,17.55,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,17.35,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,16.65,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.05,16.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.5,3.1,15.35,1.5,0.0,0.0
2018,7,13,5,0,5.0,3.0,3.1,15.4,3.0,2.86,0.0
2018,7,13,5,15,2.5,11.0,3.1,15.75,11.0,10.2,0.0
2018,7,13,5,30,0.0,19.0,3.1,16.1,19.0,17.63,8.39
2018,7,13,5,45,0.0,33.5,3.1,16.45,33.5,31.06,21.17
2018,7,13,6,0,0.0,48.0,3.1,16.8,48.0,44.11,31.38
2018,7,13,6,15,24.0,67.0,3.1,17.25,73.5,62.81,46.37
2018,7,13,6,30,48.0,86.0,3.1,17.7,99.0,85.35,64.18
2018,7,13,6,45,108.5,94.0,3.1,18.1,132.5,108.87,81.52
2018,7,13,7,0,169.0,102.0,3.1,18.5,166.0,139.83,105.85
2018,7,13,7,15,85.0,99.5,3.1,19.05,131.5,121.11,93.28
2018,7,13,7,30,1.0,97.0,3.1,19.6,97.0,90.59,69.48
2018,7,13,7,45,6.0,130.0,3.1,20.2,133.0,123.47,95.86
2018,7,13,8,0,11.0,163.0,3.1,20.8,169.0,157.09,122.33
2018,7,13,8,15,7.5,140.5,3.15,21.35,145.0,135.06,104.09
2018,7,13,8,30,4.0,118.0,3.2,21.9,121.0,112.46,85.53
2018,7,13,8,45,5.5,144.0,3.25,22.5,148.0,138.04,105.48
2018,7,13,9,0,7.0,170.0,3.3,23.1,175.0,163.88,125.29
2018,7,13,9,15,72.5,250.5,3.35,23.75,307.0,292.58,225.64
2018,7,13,9,30,138.0,331.0,3.4,24.4,439.0,431.01,329.32
2018,7,13,9,45,188.0,345.5,3.45,25.05,499.5,492.4,373.81
2018,7,13,10,0,238.0,360.0,3.5,25.7,560.0,563.47,424.62
2018,7,13,10,15,416.0,300.0,3.55,26.25,663.5,676.75,508.41
2018,7,13,10,30,594.0,240.0,3.6,26.8,767.0,793.76,592.16
2018,7,13,10,45,714.5,190.5,3.7,27.3,839.5,871.64,644.43
2018,7,13,11,0,835.0,141.0,3.8,27.8,912.0,940.34,688.47
2018,7,13,11,15,839.5,140.5,3.85,28.2,926.0,958.29,698.53
2018,7,13,11,30,844.0,140.0,3.9,28.6,940.0,973.19,707.0
2018,7,13,11,45,847.5,139.0,3.95,28.95,947.5,983.48,712.66
2018,7,13,12,0,851.0,138.0,4.0,29.3,955.0,990.57,716.36
2018,7,13,12,15,837.5,146.0,4.05,29.5,949.5,986.22,713.15
2018,7,13,12,30,824.0,154.0,4.1,29.7,944.0,978.61,708.0
2018,7,13,12,45,848.5,137.0,4.1,29.9,945.0,981.29,709.4
2018,7,13,13,0,873.0,120.0,4.1,30.1,946.0,980.04,708.28
2018,7,13,13,15,861.5,124.5,4.1,30.15,928.5,961.37,696.32
2018,7,13,13,30,850.0,129.0,4.1,30.2,911.0,939.78,682.62
2018,7,13,13,45,855.5,122.0,4.1,30.25,893.0,919.84,670.05
2018,7,13,14,0,861.0,115.0,4.1,30.3,875.0,896.49,655.23
2018,7,13,14,15,855.5,113.0,4.15,30.15,847.5,865.16,635.81
2018,7,13,14,30,850.0,111.0,4.2,30.0,820.0,831.23,614.52
2018,7,13,14,45,842.0,108.5,4.2,29.9,786.5,792.34,589.34
2018,7,13,15,0,834.0,106.0,4.2,29.8,753.0,751.38,562.51
2018,7,13,15,15,822.5,104.0,4.2,29.8,714.5,706.5,532.44
2018,7,13,15,30,811.0,102.0,4.2,29.8,676.0,660.26,500.28
2018,7,13,15,45,797.0,99.0,4.3,29.2,633.0,611.58,465.95
2018,7,13,16,0,783.0,96.0,4.4,28.6,590.0,560.51,428.79
2018,7,13,16,15,764.5,93.0,4.45,28.1,544.0,506.68,388.03
2018,7,13,16,30,746.0,90.0,4.5,27.6,498.0,453.23,346.29
2018,7,13,16,45,722.0,86.0,4.55,27.1,450.0,397.08,301.13
2018,7,13,17,0,698.0,82.0,4.6,26.6,402.0,342.47,255.78
2018,7,13,17,15,665.0,77.5,4.65,25.8,353.0,284.7,207.27
2018,7,13,17,30,632.0,73.0,4.7,25.0,304.0,231.45,161.63
2018,7,13,17,45,587.0,67.5,4.75,24.2,256.5,178.22,116.74
2018,7,13,18,0,542.0,62.0,4.8,23.4,209.0,129.99,77.81
2018,7,13,18,15,477.5,55.0,4.75,22.55,164.5,84.04,45.68
2018,7,13,18,30,413.0,48.0,4.7,21.7,120.0,45.79,26.26
2018,7,13,18,45,319.5,38.5,4.7,20.8,83.5,30.31,19.9
2018,7,13,19,0,226.0,29.0,4.7,19.9,47.0,22.81,11.06
2018,7,13,19,15,126.0,16.5,4.65,19.4,25.5,15.73,0.0
2018,7,13,19,30,26.0,4.0,4.6,18.9,4.0,3.81,0.0
2018,7,13,19,45,13.0,2.0,4.55,18.4,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.35,17.3,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.1,16.75,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,14,4,45,18.0,3.0,3.75,14.35,3.0,0.0,0.0
2018,7,14,5,0,36.0,6.0,3.8,14.4,6.0,5.72,0.0
2018,7,14,5,15,149.0,17.5,3.9,14.8,29.5,14.4,0.0
2018,7,14,5,30,262.0,29.0,4.0,15.2,53.0,23.38,12.83
2018,7,14,5,45,355.0,38.5,4.05,15.65,91.5,29.9,20.2
2018,7,14,6,0,448.0,48.0,4.1,16.1,130.0,51.67,28.65
2018,7,14,6,15,511.0,54.5,4.1,16.65,175.5,92.13,51.35
2018,7,14,6,30,574.0,61.0,4.1,17.2,221.0,140.07,86.89
2018,7,14,6,45,618.0,65.5,4.15,17.75,269.5,189.48,128.5
2018,7,14,7,0,662.0,70.0,4.2,18.3,318.0,243.7,175.88
2018,7,14,7,15,693.5,74.5,4.2,18.95,367.5,299.94,225.4
2018,7,14,7,30,725.0,79.0,4.2,19.6,417.0,357.31,275.02
2018,7,14,7,45,749.0,82.0,4.15,20.25,465.5,412.49,321.74
2018,7,14,8,0,773.0,85.0,4.1,20.9,514.0,469.11,368.08
2018,7,14,8,15,791.0,87.5,4.15,21.55,560.0,523.09,411.06
2018,7,14,8,30,809.0,90.0,4.2,22.2,606.0,576.61,452.33
2018,7,14,8,45,823.5,92.0,4.2,22.85,649.0,627.54,490.28
2018,7,14,9,0,838.0,94.0,4.2,23.5,692.0,677.78,526.59
2018,7,14,9,15,849.0,96.0,4.3,24.0,731.0,724.5,558.24
2018,7,14,9,30,860.0,98.0,4.4,24.5,770.0,769.72,588.34
2018,7,14,9,45,868.0,99.5,4.45,25.05,803.0,810.26,614.47
2018,7,14,10,0,876.0,101.0,4.5,25.6,836.0,848.62,638.78
2018,7,14,10,15,882.5,102.5,4.6,26.0,864.0,883.27,661.12
2018,7,14,10,30,889.0,104.0,4.7,26.4,892.0,915.27,681.54
2018,7,14,10,45,893.5,105.0,4.8,26.75,913.0,942.07,698.53
2018,7,14,11,0,898.0,106.0,4.9,27.1,934.0,965.81,713.48
2018,7,14,11,15,856.0,136.5,5.0,27.2,936.0,970.68,716.55
2018,7,14,11,30,814.0,167.0,5.1,27.3,938.0,979.52,722.51
2018,7,14,11,45,741.5,219.5,5.2,27.4,925.5,974.07,718.96
2018,7,14,12,0,669.0,272.0,5.3,27.5,913.0,958.87,708.59
2018,7,14,12,15,674.5,260.5,5.4,27.4,907.0,954.17,706.8
2018,7,14,12,30,680.0,249.0,5.5,27.3,901.0,946.5,702.6
2018,7,14,12,45,706.5,228.5,5.6,27.15,901.0,947.54,704.56
2018,7,14,13,0,733.0,208.0,5.7,27.0,901.0,945.01,704.13
2018,7,14,13,15,815.5,156.5,5.75,26.8,916.0,957.07,713.65
2018,7,14,13,30,898.0,105.0,5.8,26.6,931.0,961.83,718.22
2018,7,14,13,45,893.5,104.0,5.85,26.4,909.5,937.52,702.99
2018,7,14,14,0,889.0,103.0,5.9,26.2,888.0,910.18,685.74
2018,7,14,14,15,847.5,123.0,5.9,25.85,851.5,868.63,658.6
2018,7,14,14,30,806.0,143.0,5.9,25.5,815.0,831.39,634.3
2018,7,14,14,45,825.0,125.0,5.9,25.2,788.0,795.45,610.56
2018,7,14,15,0,844.0,107.0,5.9,24.9,761.0,760.5,587.32
2018,7,14,15,15,841.0,100.5,5.9,24.9,723.5,716.88,556.84
2018,7,14,15,30,838.0,94.0,5.9,24.9,686.0,671.13,524.11
2018,7,14,15,45,824.5,91.5,5.9,23.8,643.0,620.76,487.86
2018,7,14,16,0,811.0,89.0,5.9,22.7,600.0,569.64,449.79
2018,7,14,16,15,793.5,86.0,5.8,22.05,553.5,515.55,407.14
2018,7,14,16,30,776.0,83.0,5.7,21.4,507.0,461.07,362.9
2018,7,14,16,45,752.5,79.5,5.65,20.8,458.5,404.0,315.28
2018,7,14,17,0,729.0,76.0,5.6,20.2,410.0,348.37,267.42
2018,7,14,17,15,697.5,72.5,5.5,19.7,361.0,291.91,217.83
2018,7,14,17,30,666.0,69.0,5.4,19.2,312.0,236.56,168.67
2018,7,14,17,45,622.5,64.0,5.35,18.7,263.5,182.11,121.18
2018,7,14,18,0,579.0,59.0,5.3,18.2,215.0,132.44,79.9
2018,7,14,18,15,515.0,52.0,5.15,17.85,169.5,84.32,45.4
2018,7,14,18,30,451.0,45.0,5.0,17.5,124.0,43.82,24.62
2018,7,14,18,45,354.5,36.0,4.9,17.1,86.0,28.07,18.32
2018,7,14,19,0,258.0,27.0,4.8,16.7,48.0,21.93,10.39
2018,7,14,19,15,145.0,15.5,4.8,16.4,26.0,14.77,0.0
2018,7,14,19,30,32.0,4.0,4.8,16.1,4.0,0.0,0.0
2018,7,14,19,45,16.0,2.0,4.8,15.8,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.85,14.6,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,7,15,4,45,22.5,3.0,3.7,13.0,3.0,0.0,0.0
2018,7,15,5,0,45.0,6.0,3.8,13.1,6.0,5.72,0.0
2018,7,15,5,15,178.5,17.5,3.95,13.55,31.0,16.68,0.0
2018,7,15,5,30,312.0,29.0,4.1,14.0,56.0,23.54,12.81
2018,7,15,5,45,410.0,36.5,4.2,14.45,96.0,28.23,18.83
2018,7,15,6,0,508.0,44.0,4.3,14.9,136.0,49.43,25.96
2018,7,15,6,15,572.0,49.5,4.3,15.45,183.5,92.61,49.62
2018,7,15,6,30,636.0,55.0,4.3,16.0,231.0,145.35,88.98
2018,7,15,6,45,679.5,59.5,4.25,16.5,282.0,198.04,133.74
2018,7,15,7,0,723.0,64.0,4.2,17.0,333.0,255.48,184.4
2018,7,15,7,15,754.5,67.0,4.2,17.6,384.0,312.04,234.9
2018,7,15,7,30,786.0,70.0,4.2,18.2,435.0,371.38,286.78
2018,7,15,7,45,810.0,72.0,4.2,18.75,485.5,429.65,336.6
2018,7,15,8,0,834.0,74.0,4.2,19.3,536.0,488.15,385.06
2018,7,15,8,15,851.5,76.5,4.2,19.9,584.0,544.62,430.29
2018,7,15,8,30,869.0,79.0,4.2,20.5,632.0,601.12,474.02
2018,7,15,8,45,883.5,80.5,4.2,21.05,677.0,654.45,514.09
2018,7,15,9,0,898.0,82.0,4.2,21.6,722.0,706.95,551.78
2018,7,15,9,15,905.0,85.5,4.25,22.15,761.0,754.89,583.89
2018,7,15,9,30,912.0,89.0,4.3,22.7,800.0,800.85,614.12
2018,7,15,9,45,915.5,93.5,4.35,23.25,834.0,842.79,641.11
2018,7,15,10,0,919.0,98.0,4.4,23.8,868.0,882.07,665.95
2018,7,15,10,15,926.0,99.0,4.45,24.2,897.0,918.06,688.67
2018,7,15,10,30,933.0,100.0,4.5,24.6,926.0,951.27,709.3
2018,7,15,10,45,938.5,100.0,4.6,25.0,948.0,979.11,726.77
2018,7,15,11,0,944.0,100.0,4.7,25.4,970.0,1003.77,742.12
2018,7,15,11,15,947.5,100.5,4.8,25.55,985.5,1023.69,755.11
2018,7,15,11,30,951.0,101.0,4.9,25.7,1001.0,1040.12,765.88
2018,7,15,11,45,954.0,101.0,5.0,25.85,1009.5,1051.99,773.74
2018,7,15,12,0,957.0,101.0,5.1,26.0,1018.0,1060.22,779.32
2018,7,15,12,15,956.5,101.0,5.2,26.0,1017.0,1061.27,780.76
2018,7,15,12,30,956.0,101.0,5.3,26.0,1016.0,1058.63,779.88
2018,7,15,12,45,953.5,101.5,5.4,25.95,1008.0,1050.82,775.83
2018,7,15,13,0,951.0,102.0,5.5,25.9,1000.0,1039.38,769.44
2018,7,15,13,15,949.0,101.0,5.6,25.7,985.0,1023.32,760.46
2018,7,15,13,30,947.0,100.0,5.7,25.5,970.0,1003.73,749.11
2018,7,15,13,45,943.5,98.5,5.75,25.25,948.0,978.79,733.9
2018,7,15,14,0,940.0,97.0,5.8,25.0,926.0,950.58,716.4
2018,7,15,14,15,934.5,96.0,5.8,24.7,897.5,917.99,695.61
2018,7,15,14,30,929.0,95.0,5.8,24.4,869.0,882.53,672.68
2018,7,15,14,45,921.5,93.0,5.8,24.1,834.0,841.74,645.78
2018,7,15,15,0,914.0,91.0,5.8,23.8,799.0,798.61,616.93
2018,7,15,15,15,903.5,89.5,5.8,23.8,758.5,751.66,584.27
2018,7,15,15,30,893.0,88.0,5.8,23.8,718.0,703.04,550.06
2018,7,15,15,45,880.0,85.5,5.7,23.05,673.5,650.42,511.28
2018,7,15,16,0,867.0,83.0,5.6,22.3,629.0,596.88,470.66
2018,7,15,16,15,850.0,80.0,5.55,21.75,580.5,540.05,425.98
2018,7,15,16,30,833.0,77.0,5.5,21.2,532.0,483.25,379.9
2018,7,15,16,45,810.5,74.0,5.4,20.65,481.5,423.65,330.09
2018,7,15,17,0,788.0,71.0,5.3,20.1,431.0,365.63,280.07
2018,7,15,17,15,757.0,67.5,5.2,19.6,379.5,305.95,227.63
2018,7,15,17,30,726.0,64.0,5.1,19.1,328.0,249.04,176.83
2018,7,15,17,45,682.5,59.5,4.95,18.6,277.5,191.73,126.65
2018,7,15,18,0,639.0,55.0,4.8,18.1,227.0,139.21,82.88
2018,7,15,18,15,574.0,49.0,4.65,17.65,179.0,86.27,44.82
2018,7,15,18,30,509.0,43.0,4.5,17.2,131.0,43.12,23.33
2018,7,15,18,45,405.5,35.0,4.35,16.7,91.0,27.27,17.65
2018,7,15,19,0,302.0,27.0,4.2,16.2,51.0,22.05,10.25
2018,7,15,19,15,170.5,16.5,4.2,15.9,28.0,15.73,0.0
2018,7,15,19,30,39.0,6.0,4.2,15.6,5.0,0.0,0.0
2018,7,15,19,45,19.5,3.0,4.15,15.3,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.35,12.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,3.55,12.55,3.0,0.0,0.0
2018,7,16,5,0,49.0,6.0,3.6,12.7,6.0,5.72,0.0
2018,7,16,5,15,191.0,16.5,3.7,13.15,31.0,15.73,0.0
2018,7,16,5,30,333.0,27.0,3.8,13.6,56.0,21.72,11.17
2018,7,16,5,45,433.0,35.0,3.9,14.1,97.5,26.99,17.76
2018,7,16,6,0,533.0,43.0,4.0,14.6,139.0,48.76,25.22
2018,7,16,6,15,596.0,48.0,4.0,15.2,187.0,95.05,50.84
2018,7,16,6,30,659.0,53.0,4.0,15.8,235.0,146.31,88.8
2018,7,16,6,45,701.5,57.5,3.95,16.35,286.5,200.16,134.58
2018,7,16,7,0,744.0,62.0,3.9,16.9,338.0,258.64,186.21
2018,7,16,7,15,774.0,65.5,3.85,17.6,389.5,316.43,237.71
2018,7,16,7,30,804.0,69.0,3.8,18.3,441.0,376.83,290.31
2018,7,16,7,45,826.5,71.0,3.75,19.0,491.5,435.48,340.13
2018,7,16,8,0,849.0,73.0,3.7,19.7,542.0,494.18,388.26
2018,7,16,8,15,866.0,75.0,3.65,20.45,590.0,550.71,432.93
2018,7,16,8,30,883.0,77.0,3.6,21.2,638.0,607.2,475.9
2018,7,16,8,45,896.5,79.0,3.6,21.9,683.0,661.11,515.67
2018,7,16,9,0,910.0,81.0,3.6,22.6,728.0,714.08,552.82
2018,7,16,9,15,919.0,83.0,3.65,23.3,768.0,762.55,584.52
2018,7,16,9,30,928.0,85.0,3.7,24.0,808.0,809.15,614.39
2018,7,16,9,45,934.0,87.5,3.75,24.65,842.5,851.75,641.14
2018,7,16,10,0,940.0,90.0,3.8,25.3,877.0,891.82,665.82
2018,7,16,10,15,946.0,91.0,3.9,25.85,905.5,927.63,687.9
2018,7,16,10,30,952.0,92.0,4.0,26.4,934.0,960.55,707.89
2018,7,16,10,45,956.0,93.0,4.1,26.95,956.0,988.53,724.51
2018,7,16,11,0,960.0,94.0,4.2,27.5,978.0,1013.2,738.92
2018,7,16,11,15,962.5,94.5,4.25,27.8,992.5,1032.47,750.24
2018,7,16,11,30,965.0,95.0,4.3,28.1,1007.0,1048.17,759.32
2018,7,16,11,45,966.5,95.0,4.4,28.4,1014.5,1058.72,765.47
2018,7,16,12,0,968.0,95.0,4.5,28.7,1022.0,1065.55,769.34
2018,7,16,12,15,966.0,97.0,4.6,28.8,1021.5,1067.19,770.59
2018,7,16,12,30,964.0,99.0,4.7,28.9,1021.0,1065.09,769.7
2018,7,16,12,45,959.5,101.0,4.8,29.0,1012.5,1056.79,765.12
2018,7,16,13,0,955.0,103.0,4.9,29.1,1004.0,1044.85,758.26
2018,7,16,13,15,952.5,102.0,5.0,29.0,988.5,1028.26,749.03
2018,7,16,13,30,950.0,101.0,5.1,28.9,973.0,1008.13,737.48
2018,7,16,13,45,946.0,100.0,5.2,28.75,951.0,983.17,722.82
2018,7,16,14,0,942.0,99.0,5.3,28.6,929.0,954.95,705.89
2018,7,16,14,15,937.0,97.5,5.35,28.3,900.5,922.22,685.86
2018,7,16,14,30,932.0,96.0,5.4,28.0,872.0,886.57,663.66
2018,7,16,14,45,924.0,95.0,5.45,27.7,837.0,846.26,637.99
2018,7,16,15,0,916.0,94.0,5.5,27.4,802.0,803.63,610.37
2018,7,16,15,15,905.5,92.0,5.5,27.4,761.5,756.05,577.93
2018,7,16,15,30,895.0,90.0,5.5,27.4,721.0,706.8,543.9
2018,7,16,15,45,881.5,88.0,5.45,26.5,676.0,654.22,506.36
2018,7,16,16,0,868.0,86.0,5.4,25.6,631.0,600.76,466.91
2018,7,16,16,15,851.0,83.0,5.35,25.0,582.5,543.81,422.97
2018,7,16,16,30,834.0,80.0,5.3,24.4,534.0,486.6,377.38
2018,7,16,16,45,811.0,76.5,5.25,23.75,483.0,426.52,328.15
2018,7,16,17,0,788.0,73.0,5.2,23.1,432.0,367.72,278.37
2018,7,16,17,15,757.0,69.5,5.05,22.4,380.5,307.97,226.68
2018,7,16,17,30,726.0,66.0,4.9,21.7,329.0,250.99,176.53
2018,7,16,17,45,682.0,61.0,4.8,20.95,278.0,193.05,126.54
2018,7,16,18,0,638.0,56.0,4.7,20.2,227.0,137.85,81.09
2018,7,16,18,15,572.0,50.0,4.5,19.5,179.0,86.92,45.11
2018,7,16,18,30,506.0,44.0,4.3,18.8,131.0,43.85,23.89
2018,7,16,18,45,401.5,35.5,4.15,18.1,90.5,27.81,17.95
2018,7,16,19,0,297.0,27.0,4.0,17.4,50.0,22.13,9.93
2018,7,16,19,15,167.0,16.0,3.95,17.0,27.0,15.25,0.0
2018,7,16,19,30,37.0,5.0,3.9,16.6,4.0,0.0,0.0
2018,7,16,19,45,18.5,2.5,3.85,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,17,4,45,24.0,2.5,2.75,12.65,2.5,0.0,0.0
2018,7,17,5,0,48.0,5.0,2.9,12.9,5.0,4.77,0.0
2018,7,17,5,15,188.0,16.5,3.0,13.45,30.0,15.73,0.0
2018,7,17,5,30,328.0,28.0,3.1,14.0,55.0,22.8,11.7
2018,7,17,5,45,428.0,35.5,3.25,14.55,96.0,27.54,18.16
2018,7,17,6,0,528.0,43.0,3.4,15.1,137.0,48.09,25.0
2018,7,17,6,15,591.0,48.5,3.4,15.7,185.0,92.33,48.73
2018,7,17,6,30,654.0,54.0,3.4,16.3,233.0,145.98,88.5
2018,7,17,6,45,697.0,58.0,3.45,16.95,284.0,199.18,133.48
2018,7,17,7,0,740.0,62.0,3.5,17.6,335.0,257.07,184.35
2018,7,17,7,15,771.0,65.5,3.5,18.3,387.0,314.99,235.73
2018,7,17,7,30,802.0,69.0,3.5,19.0,439.0,375.64,288.33
2018,7,17,7,45,824.5,72.0,3.45,19.7,490.0,435.2,338.6
2018,7,17,8,0,847.0,75.0,3.4,20.4,541.0,494.84,387.17
2018,7,17,8,15,864.0,77.0,3.45,21.15,589.0,551.34,431.76
2018,7,17,8,30,881.0,79.0,3.5,21.9,637.0,607.8,474.75
2018,7,17,8,45,894.0,81.0,3.5,22.7,682.0,661.36,513.9
2018,7,17,9,0,907.0,83.0,3.5,23.5,727.0,713.94,550.47
2018,7,17,9,15,914.0,86.5,3.55,24.15,766.5,762.4,582.12
2018,7,17,9,30,921.0,90.0,3.6,24.8,806.0,808.85,611.85
2018,7,17,9,45,925.0,94.0,3.65,25.45,840.0,851.14,638.27
2018,7,17,10,0,929.0,98.0,3.7,26.1,874.0,890.79,662.55
2018,7,17,10,15,936.5,98.5,3.7,26.6,903.5,927.13,684.46
2018,7,17,10,30,944.0,99.0,3.7,27.1,933.0,960.68,704.29
2018,7,17,10,45,948.5,99.5,3.75,27.65,955.0,988.47,720.36
2018,7,17,11,0,953.0,100.0,3.8,28.2,977.0,1012.99,734.27
2018,7,17,11,15,956.0,100.5,3.85,28.55,992.0,1032.67,745.62
2018,7,17,11,30,959.0,101.0,3.9,28.9,1007.0,1048.8,754.76
2018,7,17,11,45,961.0,101.0,3.9,29.25,1014.5,1059.82,760.35
2018,7,17,12,0,963.0,101.0,3.9,29.6,1022.0,1067.16,763.72
2018,7,17,12,15,960.0,103.0,4.0,29.75,1021.0,1067.8,764.25
2018,7,17,12,30,957.0,105.0,4.1,29.9,1020.0,1064.72,762.56
2018,7,17,12,45,952.0,107.0,4.15,30.0,1011.0,1055.97,757.18
2018,7,17,13,0,947.0,109.0,4.2,30.1,1002.0,1043.62,749.63
2018,7,17,13,15,944.0,109.0,4.25,30.2,987.0,1027.67,739.84
2018,7,17,13,30,941.0,109.0,4.3,30.3,972.0,1008.24,727.88
2018,7,17,13,45,937.0,108.0,4.35,30.35,950.0,983.47,712.62
2018,7,17,14,0,933.0,107.0,4.4,30.4,928.0,955.45,695.23
2018,7,17,14,15,927.5,105.5,4.45,30.25,899.5,922.52,675.07
2018,7,17,14,30,922.0,104.0,4.5,30.1,871.0,886.73,652.86
2018,7,17,14,45,914.0,102.0,4.55,29.95,835.5,845.73,626.91
2018,7,17,15,0,906.0,100.0,4.6,29.8,800.0,802.43,599.09
2018,7,17,15,15,895.0,98.5,4.6,29.8,759.5,755.35,567.82
2018,7,17,15,30,884.0,97.0,4.6,29.8,719.0,706.66,534.76
2018,7,17,15,45,870.0,94.5,4.7,29.1,674.0,653.7,498.0
2018,7,17,16,0,856.0,92.0,4.8,28.4,629.0,599.93,459.29
2018,7,17,16,15,837.5,89.0,4.75,27.75,580.0,542.99,416.27
2018,7,17,16,30,819.0,86.0,4.7,27.1,531.0,485.53,371.42
2018,7,17,16,45,795.0,83.0,4.7,26.5,480.5,426.22,323.68
2018,7,17,17,0,771.0,80.0,4.7,25.9,430.0,368.33,275.49
2018,7,17,17,15,738.0,75.5,4.65,24.85,378.0,307.84,224.53
2018,7,17,17,30,705.0,71.0,4.6,23.8,326.0,250.39,175.12
2018,7,17,17,45,658.5,66.0,4.55,22.8,275.0,191.1,124.9
2018,7,17,18,0,612.0,61.0,4.5,21.8,224.0,138.73,82.39
2018,7,17,18,15,542.5,54.5,4.4,20.85,176.0,88.55,47.33
2018,7,17,18,30,473.0,48.0,4.3,19.9,128.0,46.73,26.69
2018,7,17,18,45,364.5,38.5,4.2,18.9,88.0,30.71,20.29
2018,7,17,19,0,256.0,29.0,4.1,17.9,48.0,24.24,10.98
2018,7,17,19,15,136.5,15.5,4.05,17.35,25.0,14.77,0.0
2018,7,17,19,30,17.0,2.0,4.0,16.8,2.0,0.0,0.0
2018,7,17,19,45,8.5,1.0,4.0,16.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,13.1,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,13.3,5.0,0.0,0.0
2018,7,18,5,15,150.0,17.0,2.95,13.8,28.0,16.2,0.0
2018,7,18,5,30,268.0,29.0,3.0,14.3,51.0,23.88,12.15
2018,7,18,5,45,371.0,38.0,3.05,14.85,90.5,29.91,20.14
2018,7,18,6,0,474.0,47.0,3.1,15.4,130.0,49.75,27.61
2018,7,18,6,15,540.0,53.5,3.1,16.1,177.5,91.9,50.4
2018,7,18,6,30,606.0,60.0,3.1,16.8,225.0,141.94,87.04
2018,7,18,6,45,650.0,65.5,3.1,17.5,275.5,194.22,130.84
2018,7,18,7,0,694.0,71.0,3.1,18.2,326.0,253.07,181.88
2018,7,18,7,15,726.5,75.0,3.1,18.85,377.0,309.41,231.42
2018,7,18,7,30,759.0,79.0,3.1,19.5,428.0,368.71,282.45
2018,7,18,7,45,782.5,82.5,3.05,20.1,478.0,426.24,330.82
2018,7,18,8,0,806.0,86.0,3.0,20.7,528.0,485.13,378.57
2018,7,18,8,15,824.5,88.5,3.05,21.4,576.0,541.35,422.72
2018,7,18,8,30,843.0,91.0,3.1,22.1,624.0,597.0,464.96
2018,7,18,8,45,857.5,93.0,3.1,22.8,668.5,649.81,503.55
2018,7,18,9,0,872.0,95.0,3.1,23.5,713.0,701.84,540.34
2018,7,18,9,15,880.0,98.5,3.2,24.15,752.0,749.59,571.67
2018,7,18,9,30,888.0,102.0,3.3,24.8,791.0,795.49,601.26
2018,7,18,9,45,893.0,105.5,3.4,25.45,824.5,836.89,627.35
2018,7,18,10,0,898.0,109.0,3.5,26.1,858.0,875.81,651.47
2018,7,18,10,15,905.0,109.5,3.55,26.55,886.5,910.81,672.94
2018,7,18,10,30,912.0,110.0,3.6,27.0,915.0,943.08,692.46
2018,7,18,10,45,917.0,111.5,3.65,27.5,937.5,971.61,709.26
2018,7,18,11,0,922.0,113.0,3.7,28.0,960.0,997.0,723.94
2018,7,18,11,15,906.0,125.0,3.8,28.25,968.5,1009.26,731.16
2018,7,18,11,30,890.0,137.0,3.9,28.5,977.0,1017.44,735.91
2018,7,18,11,45,735.0,241.5,4.0,28.75,938.5,991.87,718.83
2018,7,18,12,0,580.0,346.0,4.1,29.0,900.0,945.18,684.22
2018,7,18,12,15,684.0,276.0,4.2,29.05,929.5,981.1,712.1
2018,7,18,12,30,788.0,206.0,4.3,29.1,959.0,1006.41,729.19
2018,7,18,12,45,726.5,244.0,4.4,29.15,933.5,985.19,715.69
2018,7,18,13,0,665.0,282.0,4.5,29.2,908.0,954.62,695.4
2018,7,18,13,15,714.5,245.5,4.6,29.1,908.5,956.43,698.88
2018,7,18,13,30,764.0,209.0,4.7,29.0,909.0,953.14,698.15
2018,7,18,13,45,811.5,176.0,4.8,28.9,903.5,942.43,692.67
2018,7,18,14,0,859.0,143.0,4.9,28.8,898.0,924.86,682.64
2018,7,18,14,15,735.0,198.5,4.95,28.55,829.5,856.69,638.18
2018,7,18,14,30,611.0,254.0,5.0,28.3,761.0,781.83,585.83
2018,7,18,14,45,686.0,206.5,5.05,28.05,753.5,772.88,583.23
2018,7,18,15,0,761.0,159.0,5.1,27.8,746.0,753.65,572.64
2018,7,18,15,15,807.5,131.5,5.1,27.8,725.0,727.83,555.47
2018,7,18,15,30,854.0,104.0,5.1,27.8,704.0,693.45,531.53
2018,7,18,15,45,840.0,101.5,5.25,27.0,660.0,643.24,496.26
2018,7,18,16,0,826.0,99.0,5.4,26.2,616.0,590.36,457.78
2018,7,18,16,15,807.0,95.5,5.5,25.55,567.5,533.33,414.35
2018,7,18,16,30,788.0,92.0,5.6,24.9,519.0,476.65,369.63
2018,7,18,16,45,764.0,88.5,5.7,24.3,469.5,418.45,322.11
2018,7,18,17,0,740.0,85.0,5.8,23.7,420.0,361.71,274.24
2018,7,18,17,15,706.5,80.5,5.75,22.75,369.0,301.14,222.52
2018,7,18,17,30,673.0,76.0,5.7,21.8,318.0,245.07,173.67
2018,7,18,17,45,625.0,69.5,5.7,20.9,267.0,187.66,124.59
2018,7,18,18,0,577.0,63.0,5.7,20.0,216.0,135.63,82.05
2018,7,18,18,15,505.5,56.0,5.55,19.2,169.0,86.9,47.73
2018,7,18,18,30,434.0,49.0,5.4,18.4,122.0,46.8,27.54
2018,7,18,18,45,327.0,39.0,5.2,17.6,83.5,31.26,20.83
2018,7,18,19,0,220.0,29.0,5.0,16.8,45.0,22.96,9.72
2018,7,18,19,15,116.5,15.5,4.85,16.35,23.5,14.77,0.0
2018,7,18,19,30,13.0,2.0,4.7,15.9,2.0,0.0,0.0
2018,7,18,19,45,6.5,1.0,4.55,15.5,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,19,4,45,11.0,2.0,3.8,12.65,2.0,0.0,0.0
2018,7,19,5,0,22.0,4.0,4.1,12.8,4.0,0.0,0.0
2018,7,19,5,15,117.5,16.5,4.3,13.35,25.0,15.73,0.0
2018,7,19,5,30,213.0,29.0,4.5,13.9,46.0,22.86,10.99
2018,7,19,5,45,309.0,41.0,4.7,14.4,84.5,32.85,22.65
2018,7,19,6,0,405.0,53.0,4.9,14.9,123.0,53.13,31.96
2018,7,19,6,15,468.5,61.5,4.85,15.5,168.5,92.68,54.12
2018,7,19,6,30,532.0,70.0,4.8,16.1,214.0,139.94,88.97
2018,7,19,6,45,574.5,79.0,4.7,16.7,263.5,190.88,131.71
2018,7,19,7,0,617.0,88.0,4.6,17.3,313.0,246.6,180.13
2018,7,19,7,15,649.0,94.5,4.45,18.0,363.0,301.12,227.98
2018,7,19,7,30,681.0,101.0,4.3,18.7,413.0,358.67,277.43
2018,7,19,7,45,703.5,108.0,4.15,19.4,462.5,415.31,324.91
2018,7,19,8,0,726.0,115.0,4.0,20.1,512.0,473.36,371.94
2018,7,19,8,15,746.0,119.5,3.9,20.85,559.5,528.73,415.32
2018,7,19,8,30,766.0,124.0,3.8,21.6,607.0,584.82,457.7
2018,7,19,8,45,781.0,128.0,3.7,22.4,651.0,636.96,495.6
2018,7,19,9,0,796.0,132.0,3.6,23.2,695.0,688.59,531.83
2018,7,19,9,15,818.0,130.0,3.5,24.0,737.0,738.55,565.62
2018,7,19,9,30,840.0,128.0,3.4,24.8,779.0,787.94,596.62
2018,7,19,9,45,861.5,123.0,3.3,25.6,816.5,828.88,621.06
2018,7,19,10,0,883.0,118.0,3.2,26.4,854.0,872.3,646.7
2018,7,19,10,15,884.0,123.0,3.2,27.1,881.0,906.1,666.27
2018,7,19,10,30,885.0,128.0,3.2,27.8,908.0,936.87,683.67
2018,7,19,10,45,893.5,126.5,3.2,28.5,930.5,965.06,699.22
2018,7,19,11,0,902.0,125.0,3.2,29.2,953.0,990.34,712.76
2018,7,19,11,15,898.0,131.0,3.3,29.75,966.0,1007.88,722.49
2018,7,19,11,30,894.0,137.0,3.4,30.3,979.0,1021.83,730.02
2018,7,19,11,45,904.5,131.5,3.5,30.8,989.0,1035.29,737.46
2018,7,19,12,0,915.0,126.0,3.6,31.3,999.0,1045.39,742.83
2018,7,19,12,15,907.5,130.5,3.75,31.55,996.5,1043.92,742.09
2018,7,19,12,30,900.0,135.0,3.9,31.8,994.0,1038.91,739.25
2018,7,19,12,45,904.0,131.5,4.05,32.05,988.0,1033.98,736.54
2018,7,19,13,0,908.0,128.0,4.2,32.3,982.0,1025.47,731.6
2018,7,19,13,15,902.0,129.0,4.4,32.15,966.0,1008.15,722.52
2018,7,19,13,30,896.0,130.0,4.6,32.0,950.0,987.58,711.3
2018,7,19,13,45,875.5,137.5,4.8,31.85,923.0,956.81,693.58
2018,7,19,14,0,855.0,145.0,5.0,31.7,896.0,923.7,674.37
2018,7,19,14,15,853.0,140.0,5.15,31.2,868.5,892.59,656.82
2018,7,19,14,30,851.0,135.0,5.3,30.7,841.0,863.64,640.42
2018,7,19,14,45,841.5,133.0,5.4,30.15,806.5,823.22,615.67
2018,7,19,15,0,832.0,131.0,5.5,29.6,772.0,780.81,589.13
2018,7,19,15,15,819.5,128.5,5.5,29.6,732.0,733.93,557.29
2018,7,19,15,30,807.0,126.0,5.5,29.6,692.0,685.76,522.62
2018,7,19,15,45,788.5,123.5,5.55,28.15,647.0,632.74,486.45
2018,7,19,16,0,770.0,121.0,5.6,26.7,602.0,579.52,448.71
2018,7,19,16,15,749.5,116.5,5.55,25.85,554.5,522.83,405.7
2018,7,19,16,30,729.0,112.0,5.5,25.0,507.0,467.0,361.92
2018,7,19,16,45,704.0,106.5,5.4,24.1,457.5,409.17,315.19
2018,7,19,17,0,679.0,101.0,5.3,23.2,408.0,353.03,268.38
2018,7,19,17,15,647.0,94.0,5.1,22.45,357.5,295.22,219.04
2018,7,19,17,30,615.0,87.0,4.9,21.7,307.0,240.48,171.57
2018,7,19,17,45,571.5,78.5,4.75,20.95,258.0,185.38,124.63
2018,7,19,18,0,528.0,70.0,4.6,20.2,209.0,135.22,83.68
2018,7,19,18,15,464.0,60.5,4.45,19.6,163.5,87.68,49.86
2018,7,19,18,30,400.0,51.0,4.3,19.0,118.0,47.93,28.96
2018,7,19,18,45,307.0,39.0,4.1,18.4,80.5,31.35,20.79
2018,7,19,19,0,214.0,27.0,3.9,17.8,43.0,21.34,8.1
2018,7,19,19,15,114.0,14.5,3.85,17.45,22.5,13.82,0.0
2018,7,19,19,30,14.0,2.0,3.8,17.1,2.0,0.0,0.0
2018,7,19,19,45,7.0,1.0,3.75,16.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.5,2.55,12.9,1.5,0.0,0.0
2018,7,20,5,0,9.0,3.0,2.7,13.1,3.0,0.0,0.0
2018,7,20,5,15,61.0,16.5,2.85,13.7,21.0,15.73,0.0
2018,7,20,5,30,113.0,30.0,3.0,14.3,39.0,24.61,11.75
2018,7,20,5,45,119.5,45.0,3.15,14.85,60.5,36.34,25.55
2018,7,20,6,0,126.0,60.0,3.3,15.4,82.0,52.27,36.09
2018,7,20,6,15,201.0,78.5,3.3,16.05,126.5,84.38,57.62
2018,7,20,6,30,276.0,97.0,3.3,16.7,171.0,125.76,88.08
2018,7,20,6,45,370.5,108.0,3.3,17.35,229.5,173.71,124.97
2018,7,20,7,0,465.0,119.0,3.3,18.0,288.0,233.15,172.91
2018,7,20,7,15,506.0,127.5,3.25,18.7,337.0,283.83,215.87
2018,7,20,7,30,547.0,136.0,3.2,19.4,386.0,338.69,261.69
2018,7,20,7,45,579.0,143.0,3.1,20.1,434.5,394.4,307.22
2018,7,20,8,0,611.0,150.0,3.0,20.8,483.0,450.63,351.84
2018,7,20,8,15,636.5,154.5,3.05,21.6,529.0,503.28,392.59
2018,7,20,8,30,662.0,159.0,3.1,22.4,575.0,557.26,433.1
2018,7,20,8,45,683.5,161.5,3.1,23.2,618.0,607.71,469.71
2018,7,20,9,0,705.0,164.0,3.1,24.0,661.0,658.46,505.45
2018,7,20,9,15,732.0,160.0,3.15,24.7,702.0,706.73,539.07
2018,7,20,9,30,759.0,156.0,3.2,25.4,743.0,753.37,570.45
2018,7,20,9,45,786.5,148.0,3.2,26.1,780.0,797.58,598.14
2018,7,20,10,0,814.0,140.0,3.2,26.8,817.0,841.04,624.85
2018,7,20,10,15,821.0,141.0,3.3,27.4,844.0,874.61,645.34
2018,7,20,10,30,828.0,142.0,3.4,28.0,871.0,905.69,664.08
2018,7,20,10,45,833.5,143.0,3.5,28.55,892.0,925.8,675.61
2018,7,20,11,0,839.0,144.0,3.6,29.1,913.0,949.48,689.57
2018,7,20,11,15,842.5,144.5,3.75,29.45,927.0,967.79,700.82
2018,7,20,11,30,846.0,145.0,3.9,29.8,941.0,982.97,710.13
2018,7,20,11,45,848.0,144.5,4.0,30.15,947.5,992.5,715.54
2018,7,20,12,0,850.0,144.0,4.1,30.5,954.0,998.77,718.96
2018,7,20,12,15,853.5,141.0,4.25,30.6,954.5,1000.81,720.76
2018,7,20,12,30,857.0,138.0,4.4,30.7,955.0,999.52,720.51
2018,7,20,12,45,861.0,133.0,4.5,30.8,948.0,993.38,716.95
2018,7,20,13,0,865.0,128.0,4.6,30.9,941.0,983.82,711.25
2018,7,20,13,15,861.0,127.5,4.7,30.8,926.0,967.53,701.86
2018,7,20,13,30,857.0,127.0,4.8,30.7,911.0,948.09,690.67
2018,7,20,13,45,846.5,129.0,4.9,30.6,887.5,922.02,675.03
2018,7,20,14,0,836.0,131.0,5.0,30.5,864.0,893.3,657.52
2018,7,20,14,15,799.5,145.0,5.05,30.2,827.5,857.1,634.99
2018,7,20,14,30,763.0,159.0,5.1,29.9,791.0,814.08,607.54
2018,7,20,14,45,655.5,202.0,5.15,29.6,729.0,744.69,560.01
2018,7,20,15,0,548.0,245.0,5.2,29.3,667.0,674.69,509.33
2018,7,20,15,15,668.5,178.5,5.2,29.3,666.0,675.33,513.0
2018,7,20,15,30,789.0,112.0,5.2,29.3,665.0,659.68,504.09
2018,7,20,15,45,773.0,109.0,5.25,28.3,621.5,608.64,468.18
2018,7,20,16,0,757.0,106.0,5.3,27.3,578.0,557.22,430.87
2018,7,20,16,15,736.0,102.5,5.3,26.65,531.5,502.49,389.07
2018,7,20,16,30,715.0,99.0,5.3,26.0,485.0,448.46,346.46
2018,7,20,16,45,688.0,94.5,5.25,25.35,436.5,390.69,299.64
2018,7,20,17,0,661.0,90.0,5.2,24.7,388.0,335.75,253.71
2018,7,20,17,15,624.5,85.0,5.15,23.9,339.0,279.54,206.06
2018,7,20,17,30,588.0,80.0,5.1,23.1,290.0,226.89,160.74
2018,7,20,17,45,538.5,73.5,5.0,22.3,242.5,174.1,116.19
2018,7,20,18,0,489.0,67.0,4.9,21.5,195.0,126.94,78.18
2018,7,20,18,15,421.5,58.5,4.8,20.8,151.5,82.38,46.88
2018,7,20,18,30,354.0,50.0,4.7,20.1,108.0,46.02,27.95
2018,7,20,18,45,262.5,38.0,4.6,19.4,73.0,29.43,19.02
2018,7,20,19,0,171.0,26.0,4.5,18.7,38.0,20.52,6.95
2018,7,20,19,15,90.5,14.0,4.45,18.35,20.0,13.34,0.0
2018,7,20,19,30,10.0,2.0,4.4,18.0,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.35,17.6,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,17.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,16.9,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.95,16.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.8,16.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,2.75,14.95,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,2.8,15.0,1.0,0.0,0.0
2018,7,21,5,15,74.0,14.0,2.9,15.45,19.5,13.34,0.0
2018,7,21,5,30,142.0,27.0,3.0,15.9,38.0,21.24,8.76
2018,7,21,5,45,230.0,40.5,3.1,16.35,73.0,31.31,21.04
2018,7,21,6,0,318.0,54.0,3.2,16.8,108.0,50.0,30.93
2018,7,21,6,15,386.5,64.0,3.15,17.4,151.5,86.31,51.7
2018,7,21,6,30,455.0,74.0,3.1,18.0,195.0,131.85,84.83
2018,7,21,6,45,506.5,81.0,3.1,18.6,242.5,178.18,122.66
2018,7,21,7,0,558.0,88.0,3.1,19.2,290.0,230.42,167.0
2018,7,21,7,15,593.5,94.0,3.15,19.9,338.0,282.21,211.76
2018,7,21,7,30,629.0,100.0,3.2,20.6,386.0,337.48,258.7
2018,7,21,7,45,656.0,105.5,3.25,21.25,434.0,391.78,303.95
2018,7,21,8,0,683.0,111.0,3.3,21.9,482.0,448.05,349.4
2018,7,21,8,15,704.5,114.0,3.35,22.55,527.5,500.53,390.67
2018,7,21,8,30,726.0,117.0,3.4,23.2,573.0,554.02,431.41
2018,7,21,8,45,742.0,120.5,3.45,23.85,615.5,604.43,468.65
2018,7,21,9,0,758.0,124.0,3.5,24.5,658.0,654.51,504.59
2018,7,21,9,15,764.0,130.0,3.6,25.05,694.5,699.17,535.94
2018,7,21,9,30,770.0,136.0,3.7,25.6,731.0,742.14,564.3
2018,7,21,9,45,771.5,143.0,3.75,26.1,761.5,780.6,589.01
2018,7,21,10,0,773.0,150.0,3.8,26.6,792.0,816.69,611.83
2018,7,21,10,15,776.5,155.0,3.9,27.0,818.5,850.01,633.03
2018,7,21,10,30,780.0,160.0,4.0,27.4,845.0,880.8,652.4
2018,7,21,10,45,791.0,158.0,4.1,27.8,867.5,908.85,669.85
