Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,11,0,802.0,156.0,4.2,28.2,890.0,934.4,685.58
2018,7,21,11,15,784.5,167.5,4.3,28.45,895.0,943.35,690.7
2018,7,21,11,30,767.0,179.0,4.4,28.7,900.0,948.6,693.57
2018,7,21,11,45,791.0,168.0,4.55,28.95,916.5,968.94,706.8
2018,7,21,12,0,815.0,157.0,4.7,29.2,933.0,986.32,718.19
2018,7,21,12,15,822.5,152.0,4.8,29.25,935.0,981.06,715.2
2018,7,21,12,30,830.0,147.0,4.9,29.3,937.0,981.92,716.49
2018,7,21,12,45,839.0,140.0,4.95,29.4,933.0,978.99,714.8
2018,7,21,13,0,848.0,133.0,5.0,29.5,929.0,972.61,710.94
2018,7,21,13,15,845.5,131.5,5.1,29.35,914.5,957.01,702.12
2018,7,21,13,30,843.0,130.0,5.2,29.2,900.0,938.26,691.23
2018,7,21,13,45,839.0,128.0,5.25,29.1,879.0,914.54,676.51
2018,7,21,14,0,835.0,126.0,5.3,29.0,858.0,887.91,659.78
2018,7,21,14,15,829.0,124.0,5.3,28.75,830.5,856.75,639.98
2018,7,21,14,30,823.0,122.0,5.3,28.5,803.0,823.06,618.32
2018,7,21,14,45,815.5,119.0,5.35,28.25,770.0,784.81,593.52
2018,7,21,15,0,808.0,116.0,5.4,28.0,737.0,747.83,569.36
2018,7,21,15,15,795.5,114.0,5.4,28.0,698.5,702.45,538.12
2018,7,21,15,30,783.0,112.0,5.4,28.0,660.0,655.85,504.51
2018,7,21,15,45,769.5,108.0,5.45,27.25,617.5,605.63,468.56
2018,7,21,16,0,756.0,104.0,5.5,26.5,575.0,554.8,431.0
2018,7,21,16,15,738.5,100.0,5.5,25.95,529.5,501.48,389.85
2018,7,21,16,30,721.0,96.0,5.5,25.4,484.0,448.48,347.66
2018,7,21,16,45,696.5,91.0,5.5,24.8,436.0,390.95,300.75
2018,7,21,17,0,672.0,86.0,5.5,24.2,388.0,335.97,254.49
2018,7,21,17,15,637.5,81.5,5.35,23.45,339.5,280.24,206.8
2018,7,21,17,30,603.0,77.0,5.2,22.7,291.0,227.82,161.28
2018,7,21,17,45,556.0,70.5,5.1,21.95,243.5,174.63,116.08
2018,7,21,18,0,509.0,64.0,5.0,21.2,196.0,126.75,77.26
2018,7,21,18,15,438.5,56.0,4.85,20.55,152.0,81.22,45.38
2018,7,21,18,30,368.0,48.0,4.7,19.9,108.0,44.23,26.48
2018,7,21,18,45,265.5,36.5,4.55,19.2,72.0,28.26,18.01
2018,7,21,19,0,163.0,25.0,4.4,18.5,36.0,19.72,5.82
2018,7,21,19,15,87.0,13.5,4.35,18.1,19.0,12.87,0.0
2018,7,21,19,30,11.0,2.0,4.3,17.7,2.0,0.0,0.0
2018,7,21,19,45,5.5,1.0,4.2,17.3,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,2.9,14.95,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,22,5,15,111.5,14.0,2.95,15.5,21.5,13.34,0.0
2018,7,22,5,30,210.0,26.0,3.0,15.9,41.0,20.51,7.67
2018,7,22,5,45,308.5,36.0,3.1,16.35,77.5,28.44,18.54
2018,7,22,6,0,407.0,46.0,3.2,16.8,114.0,45.63,26.06
2018,7,22,6,15,473.0,53.5,3.2,17.3,158.5,84.59,46.98
2018,7,22,6,30,539.0,61.0,3.2,17.8,203.0,131.49,80.93
2018,7,22,6,45,585.5,67.0,3.15,18.35,251.5,180.83,121.82
2018,7,22,7,0,632.0,73.0,3.1,18.9,300.0,235.37,168.89
2018,7,22,7,15,666.0,77.0,3.15,19.5,349.0,288.96,215.89
2018,7,22,7,30,700.0,81.0,3.2,20.1,398.0,347.04,265.8
2018,7,22,7,45,725.0,84.5,3.3,20.7,446.5,402.13,312.35
2018,7,22,8,0,750.0,88.0,3.4,21.3,495.0,458.83,358.76
2018,7,22,8,15,769.5,91.0,3.45,21.9,541.5,513.37,402.02
2018,7,22,8,30,789.0,94.0,3.5,22.5,588.0,568.35,444.22
2018,7,22,8,45,803.5,96.5,3.55,23.05,631.0,619.76,482.57
2018,7,22,9,0,818.0,99.0,3.6,23.6,674.0,668.61,518.04
2018,7,22,9,15,828.0,102.0,3.65,24.1,712.5,715.19,549.6
2018,7,22,9,30,838.0,105.0,3.7,24.6,751.0,760.24,579.25
2018,7,22,9,45,844.5,108.0,3.75,25.1,784.0,800.68,605.27
2018,7,22,10,0,851.0,111.0,3.8,25.6,817.0,838.89,629.47
2018,7,22,10,15,857.0,113.0,3.9,25.9,844.5,873.23,651.55
2018,7,22,10,30,863.0,115.0,4.0,26.2,872.0,904.94,671.75
2018,7,22,10,45,867.0,116.5,4.05,26.55,893.0,931.51,688.02
2018,7,22,11,0,871.0,118.0,4.1,26.9,914.0,955.05,702.27
2018,7,22,11,15,874.0,118.5,4.2,27.1,928.5,973.49,713.85
2018,7,22,11,30,877.0,119.0,4.3,27.3,943.0,988.67,723.36
2018,7,22,11,45,878.5,119.5,4.35,27.5,950.0,999.04,729.52
2018,7,22,12,0,880.0,120.0,4.4,27.7,957.0,1006.02,733.57
2018,7,22,12,15,882.5,118.0,4.5,27.8,957.5,1008.07,735.08
2018,7,22,12,30,885.0,116.0,4.6,27.9,958.0,1006.66,734.4
2018,7,22,12,45,886.5,114.0,4.7,28.05,951.5,1000.79,731.12
2018,7,22,13,0,888.0,112.0,4.8,28.2,945.0,991.44,725.63
2018,7,22,13,15,885.0,111.0,4.9,28.15,930.0,975.27,716.27
2018,7,22,13,30,882.0,110.0,5.0,28.1,915.0,955.81,704.74
2018,7,22,13,45,877.5,109.0,5.1,28.05,893.5,931.75,690.08
2018,7,22,14,0,873.0,108.0,5.2,28.0,872.0,904.68,673.31
2018,7,22,14,15,866.5,106.0,5.25,27.7,843.5,871.95,652.91
2018,7,22,14,30,860.0,104.0,5.3,27.4,815.0,836.61,630.52
2018,7,22,14,45,851.5,102.5,5.4,27.1,781.5,797.73,605.63
2018,7,22,15,0,843.0,101.0,5.5,26.8,748.0,756.75,578.9
2018,7,22,15,15,831.5,99.0,5.5,26.8,709.0,711.2,547.43
2018,7,22,15,30,820.0,97.0,5.5,26.8,670.0,664.25,514.14
2018,7,22,15,45,805.5,94.5,5.55,25.9,626.5,613.73,477.96
2018,7,22,16,0,791.0,92.0,5.6,25.0,583.0,563.44,440.7
2018,7,22,16,15,772.0,89.0,5.55,24.45,536.5,508.55,397.89
2018,7,22,16,30,753.0,86.0,5.5,23.9,490.0,454.08,354.09
2018,7,22,16,45,728.0,82.5,5.5,23.4,441.5,397.21,307.12
2018,7,22,17,0,703.0,79.0,5.5,22.9,393.0,341.98,260.1
2018,7,22,17,15,669.5,74.5,5.4,22.3,344.0,283.51,209.64
2018,7,22,17,30,636.0,70.0,5.3,21.7,295.0,229.52,162.26
2018,7,22,17,45,589.5,64.0,5.25,21.15,246.5,174.98,115.42
2018,7,22,18,0,543.0,58.0,5.2,20.6,198.0,125.68,75.09
2018,7,22,18,15,475.5,51.0,5.05,20.05,154.0,79.27,42.55
2018,7,22,18,30,408.0,44.0,4.9,19.5,110.0,41.0,23.57
2018,7,22,18,45,309.0,34.0,4.8,18.95,74.0,26.88,16.81
2018,7,22,19,0,210.0,24.0,4.7,18.4,38.0,19.72,5.02
2018,7,22,19,15,111.5,13.0,4.65,18.05,20.0,12.39,0.0
2018,7,22,19,30,13.0,2.0,4.6,17.7,2.0,0.0,0.0
2018,7,22,19,45,6.5,1.0,4.55,17.4,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.45,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.35,16.55,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.2,13.75,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.2,13.8,2.0,0.0,0.0
2018,7,23,5,15,138.0,13.5,3.3,14.3,22.5,12.87,0.0
2018,7,23,5,30,258.0,25.0,3.4,14.8,43.0,20.54,7.04
2018,7,23,5,45,359.5,33.5,3.45,15.25,80.5,26.26,16.72
2018,7,23,6,0,461.0,42.0,3.5,15.7,118.0,42.84,23.25
2018,7,23,6,15,527.0,48.0,3.55,16.35,163.5,83.66,44.36
2018,7,23,6,30,593.0,54.0,3.6,17.0,209.0,132.37,79.56
2018,7,23,6,45,638.0,59.0,3.6,17.6,258.5,185.38,123.88
2018,7,23,7,0,683.0,64.0,3.6,18.2,308.0,241.43,172.78
2018,7,23,7,15,715.0,67.5,3.6,18.9,358.0,296.61,221.65
2018,7,23,7,30,747.0,71.0,3.6,19.6,408.0,354.71,272.05
2018,7,23,7,45,771.5,74.0,3.65,20.35,457.5,411.68,320.33
2018,7,23,8,0,796.0,77.0,3.7,21.1,507.0,470.14,368.17
2018,7,23,8,15,814.0,79.5,3.7,21.85,554.0,525.5,411.98
2018,7,23,8,30,832.0,82.0,3.7,22.6,601.0,580.88,454.25
2018,7,23,8,45,846.0,84.0,3.75,23.4,645.0,633.07,492.78
2018,7,23,9,0,860.0,86.0,3.8,24.2,689.0,684.48,529.29
2018,7,23,9,15,872.0,87.0,3.85,24.85,728.5,732.36,560.9
2018,7,23,9,30,884.0,88.0,3.9,25.5,768.0,778.76,590.95
2018,7,23,9,45,894.0,88.0,3.95,26.15,802.5,820.77,617.49
2018,7,23,10,0,904.0,88.0,4.0,26.8,837.0,860.64,642.23
2018,7,23,10,15,910.0,89.5,4.0,27.25,865.5,896.2,664.02
2018,7,23,10,30,916.0,91.0,4.0,27.7,894.0,928.95,683.75
2018,7,23,10,45,920.0,92.0,4.05,28.2,915.5,956.36,699.92
2018,7,23,11,0,924.0,93.0,4.1,28.7,937.0,980.57,713.95
2018,7,23,11,15,926.0,95.0,4.15,29.0,952.0,1000.54,725.78
2018,7,23,11,30,928.0,97.0,4.2,29.3,967.0,1017.02,735.4
2018,7,23,11,45,928.5,97.5,4.3,29.55,974.0,1026.93,741.28
2018,7,23,12,0,929.0,98.0,4.4,29.8,981.0,1033.22,744.96
2018,7,23,12,15,926.5,100.0,4.5,29.75,980.5,1034.41,746.36
2018,7,23,12,30,924.0,102.0,4.6,29.7,980.0,1031.97,745.54
2018,7,23,12,45,919.0,105.0,4.75,29.7,972.0,1024.47,741.94
2018,7,23,13,0,914.0,108.0,4.9,29.7,964.0,1013.46,736.33
2018,7,23,13,15,912.0,106.5,5.0,29.45,949.5,997.37,727.75
2018,7,23,13,30,910.0,105.0,5.1,29.2,935.0,977.85,716.9
2018,7,23,13,45,906.0,104.5,5.25,28.95,913.5,954.14,703.54
2018,7,23,14,0,902.0,104.0,5.4,28.7,892.0,927.29,687.91
2018,7,23,14,15,897.0,102.0,5.45,28.45,864.0,895.01,667.82
2018,7,23,14,30,892.0,100.0,5.5,28.2,836.0,859.92,645.64
2018,7,23,14,45,884.5,97.5,5.55,27.9,801.5,819.67,619.74
2018,7,23,15,0,877.0,95.0,5.6,27.6,767.0,777.14,591.93
2018,7,23,15,15,866.0,93.0,5.6,27.6,727.0,730.52,559.93
2018,7,23,15,30,855.0,91.0,5.6,27.6,687.0,682.35,526.33
2018,7,23,15,45,841.0,89.5,5.5,26.8,643.5,631.49,489.47
2018,7,23,16,0,827.0,88.0,5.4,26.0,600.0,579.87,450.94
2018,7,23,16,15,809.0,85.0,5.3,25.4,552.5,524.44,407.99
2018,7,23,16,30,791.0,82.0,5.2,24.8,505.0,468.45,363.27
2018,7,23,16,45,765.5,78.5,5.1,24.15,455.0,409.27,314.77
2018,7,23,17,0,740.0,75.0,5.0,23.5,405.0,351.72,266.13
2018,7,23,17,15,707.0,71.0,4.9,22.85,354.5,293.24,215.73
2018,7,23,17,30,674.0,67.0,4.8,22.2,304.0,237.85,167.21
2018,7,23,17,45,625.0,62.0,4.7,21.55,254.0,179.86,117.66
2018,7,23,18,0,576.0,57.0,4.6,20.9,204.0,129.0,76.25
2018,7,23,18,15,504.5,50.0,4.5,20.25,158.0,80.31,42.34
2018,7,23,18,30,433.0,43.0,4.4,19.6,112.0,40.23,22.86
2018,7,23,18,45,324.0,33.5,4.3,19.0,75.0,26.53,16.45
2018,7,23,19,0,215.0,24.0,4.2,18.4,38.0,19.85,4.12
2018,7,23,19,15,115.0,13.0,4.2,18.0,20.0,12.39,0.0
2018,7,23,19,30,15.0,2.0,4.2,17.6,2.0,0.0,0.0
2018,7,23,19,45,7.5,1.0,4.15,17.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.05,16.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.35,14.5,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.4,14.6,2.0,0.0,0.0
2018,7,24,5,15,127.0,13.5,3.45,15.0,21.5,12.87,0.0
2018,7,24,5,30,238.0,25.0,3.5,15.4,41.0,20.66,6.24
2018,7,24,5,45,340.0,34.0,3.55,15.8,78.0,26.83,17.09
2018,7,24,6,0,442.0,43.0,3.6,16.2,115.0,42.97,23.82
2018,7,24,6,15,510.5,50.0,3.6,16.8,161.0,83.75,45.06
2018,7,24,6,30,579.0,57.0,3.6,17.4,207.0,132.76,80.36
2018,7,24,6,45,626.0,62.0,3.65,17.95,256.5,183.65,122.72
2018,7,24,7,0,673.0,67.0,3.7,18.5,306.0,241.38,172.84
2018,7,24,7,15,706.5,71.0,3.65,19.1,356.5,297.01,221.96
2018,7,24,7,30,740.0,75.0,3.6,19.7,407.0,355.76,272.82
2018,7,24,7,45,765.5,77.5,3.55,20.35,456.5,412.37,320.74
2018,7,24,8,0,791.0,80.0,3.5,21.0,506.0,470.58,368.31
2018,7,24,8,15,810.5,82.0,3.55,21.7,553.5,525.99,412.26
2018,7,24,8,30,830.0,84.0,3.6,22.4,601.0,581.65,454.91
2018,7,24,8,45,845.5,86.0,3.6,23.15,645.5,634.78,494.06
2018,7,24,9,0,861.0,88.0,3.6,23.9,690.0,687.27,531.31
2018,7,24,9,15,868.5,91.0,3.7,24.5,728.5,734.0,562.32
2018,7,24,9,30,876.0,94.0,3.8,25.1,767.0,778.87,591.59
2018,7,24,9,45,880.0,98.5,3.9,25.7,800.5,820.36,618.13
2018,7,24,10,0,884.0,103.0,4.0,26.3,834.0,859.31,642.63
2018,7,24,10,15,891.5,103.5,4.05,26.75,862.5,894.58,664.55
2018,7,24,10,30,899.0,104.0,4.1,27.2,891.0,927.2,684.51
2018,7,24,10,45,905.0,104.0,4.2,27.65,913.0,955.07,701.47
2018,7,24,11,0,911.0,104.0,4.3,28.1,935.0,979.88,716.37
2018,7,24,11,15,915.0,104.5,4.35,28.35,950.5,1000.05,728.53
2018,7,24,11,30,919.0,105.0,4.4,28.6,966.0,1016.83,738.54
2018,7,24,11,45,921.0,105.0,4.5,28.85,973.5,1027.64,745.03
2018,7,24,12,0,923.0,105.0,4.6,29.1,981.0,1034.89,749.32
2018,7,24,12,15,922.0,106.0,4.7,29.1,981.0,1036.55,751.01
2018,7,24,12,30,921.0,107.0,4.8,29.1,981.0,1034.6,750.66
2018,7,24,12,45,918.5,107.5,4.9,29.15,973.0,1027.04,746.6
2018,7,24,13,0,916.0,108.0,5.0,29.2,965.0,1015.95,740.31
2018,7,24,13,15,913.5,107.5,5.05,29.05,950.5,1000.34,731.33
2018,7,24,13,30,911.0,107.0,5.1,28.9,936.0,981.32,720.12
2018,7,24,13,45,907.5,105.0,5.2,28.75,914.0,956.5,705.39
2018,7,24,14,0,904.0,103.0,5.3,28.6,892.0,928.5,688.43
2018,7,24,14,15,898.5,101.5,5.35,28.35,864.0,896.2,668.38
2018,7,24,14,30,893.0,100.0,5.4,28.1,836.0,861.11,646.24
2018,7,24,14,45,885.0,99.0,5.45,27.85,802.0,821.9,621.0
2018,7,24,15,0,877.0,98.0,5.5,27.6,768.0,780.44,593.89
2018,7,24,15,15,866.0,95.5,5.5,27.6,728.0,733.25,561.56
2018,7,24,15,30,855.0,93.0,5.5,27.6,688.0,684.52,527.56
2018,7,24,15,45,842.0,90.5,5.55,26.6,644.0,633.23,491.31
2018,7,24,16,0,829.0,88.0,5.6,25.6,600.0,581.09,453.09
2018,7,24,16,15,813.0,84.5,5.55,25.05,553.0,526.09,410.34
2018,7,24,16,30,797.0,81.0,5.5,24.5,506.0,470.3,365.61
2018,7,24,16,45,774.0,77.5,5.45,23.9,456.5,411.81,317.43
2018,7,24,17,0,751.0,74.0,5.4,23.3,407.0,354.66,268.83
2018,7,24,17,15,719.0,70.0,5.3,22.7,356.5,295.83,217.85
2018,7,24,17,30,687.0,66.0,5.2,22.1,306.0,239.95,168.65
2018,7,24,17,45,642.5,60.0,5.1,21.5,256.0,181.14,118.07
2018,7,24,18,0,598.0,54.0,5.0,20.9,206.0,128.92,75.26
2018,7,24,18,15,530.0,47.5,4.85,20.3,160.0,79.65,40.93
2018,7,24,18,30,462.0,41.0,4.7,19.7,114.0,38.55,21.4
2018,7,24,18,45,356.0,32.0,4.55,19.15,76.5,25.26,15.31
2018,7,24,19,0,250.0,23.0,4.4,18.6,39.0,18.99,2.54
2018,7,24,19,15,133.0,13.0,4.4,18.3,20.5,12.39,0.0
2018,7,24,19,30,16.0,3.0,4.4,18.0,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.4,17.7,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.35,17.25,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,25,4,45,11.5,1.5,3.15,13.9,1.0,0.0,0.0
2018,7,25,5,0,23.0,3.0,3.2,14.0,2.0,0.0,0.0
2018,7,25,5,15,164.0,13.0,3.2,14.5,22.5,12.39,0.0
2018,7,25,5,30,305.0,23.0,3.2,15.0,43.0,18.84,4.27
2018,7,25,5,45,410.5,30.0,3.2,15.45,81.5,23.3,14.07
2018,7,25,6,0,516.0,37.0,3.2,15.9,120.0,41.01,21.42
2018,7,25,6,15,580.5,42.5,3.15,16.7,167.0,84.17,42.82
2018,7,25,6,30,645.0,48.0,3.1,17.5,214.0,135.15,79.38
2018,7,25,6,45,687.0,52.0,3.05,18.25,264.0,187.75,123.38
2018,7,25,7,0,729.0,56.0,3.0,19.0,314.0,244.96,173.36
2018,7,25,7,15,759.0,59.5,2.95,20.0,365.0,302.2,223.73
2018,7,25,7,30,789.0,63.0,2.9,21.0,416.0,362.09,275.11
2018,7,25,7,45,810.5,66.0,2.9,22.05,466.0,420.77,323.98
2018,7,25,8,0,832.0,69.0,2.9,23.1,516.0,479.56,371.08
2018,7,25,8,15,848.5,72.0,2.9,24.0,564.0,536.43,415.1
2018,7,25,8,30,865.0,75.0,2.9,24.9,612.0,593.27,457.38
2018,7,25,8,45,877.0,77.0,2.95,25.8,656.0,645.87,495.23
2018,7,25,9,0,889.0,79.0,3.0,26.7,700.0,697.44,530.48
2018,7,25,9,15,896.0,82.5,3.0,27.55,739.0,745.59,560.78
2018,7,25,9,30,903.0,86.0,3.0,28.4,778.0,791.78,589.1
2018,7,25,9,45,906.5,90.0,3.05,29.25,811.5,833.44,614.12
2018,7,25,10,0,910.0,94.0,3.1,30.1,845.0,872.46,637.0
2018,7,25,10,15,915.5,95.5,3.2,30.8,873.5,907.86,657.91
2018,7,25,10,30,921.0,97.0,3.3,31.5,902.0,940.4,676.79
2018,7,25,10,45,925.0,98.5,3.35,32.25,924.0,968.52,692.22
2018,7,25,11,0,929.0,100.0,3.4,33.0,946.0,993.41,705.5
2018,7,25,11,15,931.5,101.0,3.55,33.4,961.0,1012.97,717.1
2018,7,25,11,30,934.0,102.0,3.7,33.8,976.0,1029.04,726.56
2018,7,25,11,45,935.0,102.5,3.8,34.2,983.0,1039.53,732.25
2018,7,25,12,0,936.0,103.0,3.9,34.6,990.0,1046.39,735.77
2018,7,25,12,15,936.5,102.5,4.1,34.6,990.0,1048.05,738.01
2018,7,25,12,30,937.0,102.0,4.3,34.6,990.0,1046.03,738.03
2018,7,25,12,45,936.0,101.5,4.45,34.55,982.5,1038.84,734.69
2018,7,25,13,0,935.0,101.0,4.6,34.5,975.0,1028.01,729.12
2018,7,25,13,15,932.0,100.5,4.8,34.25,960.0,1011.63,720.96
2018,7,25,13,30,929.0,100.0,5.0,34.0,945.0,991.78,711.08
2018,7,25,13,45,924.0,100.0,5.15,33.75,923.0,967.19,697.6
2018,7,25,14,0,919.0,100.0,5.3,33.5,901.0,939.42,681.87
2018,7,25,14,15,864.5,125.0,5.4,33.0,858.5,890.43,652.09
2018,7,25,14,30,810.0,150.0,5.5,32.5,816.0,846.75,625.47
2018,7,25,14,45,806.0,143.5,5.6,32.0,782.5,807.41,601.34
2018,7,25,15,0,802.0,137.0,5.7,31.5,749.0,765.76,575.18
2018,7,25,15,15,815.5,122.0,5.7,31.5,715.5,726.18,548.56
2018,7,25,15,30,829.0,107.0,5.7,31.5,682.0,683.06,518.33
2018,7,25,15,45,835.0,96.5,5.8,30.05,643.0,634.84,486.24
2018,7,25,16,0,841.0,86.0,5.9,28.6,604.0,586.15,452.24
2018,7,25,16,15,823.5,83.0,5.9,27.45,556.5,530.18,410.22
2018,7,25,16,30,806.0,80.0,5.9,26.3,509.0,473.56,366.09
2018,7,25,16,45,780.5,76.5,5.85,25.2,458.0,413.45,317.48
2018,7,25,17,0,755.0,73.0,5.8,24.1,407.0,354.96,268.49
2018,7,25,17,15,716.0,69.5,5.7,23.0,354.5,294.15,216.53
2018,7,25,17,30,677.0,66.0,5.6,21.9,302.0,237.11,166.92
2018,7,25,17,45,635.5,60.5,5.5,20.85,253.5,179.92,117.69
2018,7,25,18,0,594.0,55.0,5.4,19.8,205.0,128.95,75.81
2018,7,25,18,15,515.5,49.0,5.2,19.25,158.0,79.58,41.67
2018,7,25,18,30,437.0,43.0,5.0,18.7,111.0,39.7,22.93
2018,7,25,18,45,308.0,32.5,4.85,18.2,72.0,25.81,15.74
2018,7,25,19,0,179.0,22.0,4.7,17.7,33.0,17.41,0.58
2018,7,25,19,15,89.5,11.0,4.6,17.45,16.5,10.48,0.0
2018,7,25,19,30,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.4,16.95,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,16.55,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,7,26,4,45,6.0,1.0,3.3,14.1,1.0,0.0,0.0
2018,7,26,5,0,12.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,7,26,5,15,111.0,13.0,3.3,14.55,19.5,12.39,0.0
2018,7,26,5,30,210.0,24.0,3.3,14.9,37.0,19.92,3.66
2018,7,26,5,45,314.5,34.5,3.25,15.3,74.0,27.54,17.58
2018,7,26,6,0,419.0,45.0,3.2,15.7,111.0,43.7,25.24
2018,7,26,6,15,488.0,52.5,3.2,16.4,156.5,83.54,45.96
2018,7,26,6,30,557.0,60.0,3.2,17.1,202.0,131.75,80.52
2018,7,26,6,45,602.5,66.5,3.15,17.8,251.5,182.5,122.61
2018,7,26,7,0,648.0,73.0,3.1,18.5,301.0,238.38,170.89
2018,7,26,7,15,681.0,78.5,3.05,19.25,351.5,294.19,219.73
2018,7,26,7,30,714.0,84.0,3.0,20.0,402.0,354.38,271.16
2018,7,26,7,45,737.5,89.0,2.95,20.8,451.5,411.32,318.68
2018,7,26,8,0,761.0,94.0,2.9,21.6,501.0,469.72,365.63
2018,7,26,8,15,779.5,98.0,2.95,22.35,548.5,525.58,409.29
2018,7,26,8,30,798.0,102.0,3.0,23.1,596.0,581.77,451.67
2018,7,26,8,45,811.5,105.5,3.05,23.85,640.0,634.28,489.96
2018,7,26,9,0,825.0,109.0,3.1,24.6,684.0,686.06,526.53
2018,7,26,9,15,832.0,114.5,3.15,25.3,723.0,734.13,558.54
2018,7,26,9,30,839.0,120.0,3.2,26.0,762.0,780.41,588.02
2018,7,26,9,45,841.5,126.0,3.25,26.75,795.0,821.55,613.38
2018,7,26,10,0,844.0,132.0,3.3,27.5,828.0,855.05,633.25
2018,7,26,10,15,851.0,134.0,3.4,28.0,856.5,890.24,655.01
2018,7,26,10,30,858.0,136.0,3.5,28.5,885.0,922.86,674.89
2018,7,26,10,45,862.5,138.0,3.65,29.0,907.0,950.4,691.63
2018,7,26,11,0,867.0,140.0,3.8,29.5,929.0,974.94,706.39
2018,7,26,11,15,872.0,140.0,3.95,29.7,944.5,994.87,719.03
2018,7,26,11,30,877.0,140.0,4.1,29.9,960.0,1011.59,729.68
2018,7,26,11,45,879.5,140.0,4.3,30.1,967.5,1022.52,736.96
2018,7,26,12,0,882.0,140.0,4.5,30.3,975.0,1030.05,742.14
2018,7,26,12,15,883.0,139.5,4.6,30.15,975.5,1032.14,744.4
2018,7,26,12,30,884.0,139.0,4.7,30.0,976.0,1030.75,744.62
2018,7,26,12,45,883.5,138.0,4.85,29.9,968.5,1023.9,741.94
2018,7,26,13,0,883.0,137.0,5.0,29.8,961.0,1013.6,737.05
2018,7,26,13,15,881.5,135.0,5.15,29.45,946.5,997.91,729.37
2018,7,26,13,30,880.0,133.0,5.3,29.1,932.0,978.87,719.42
2018,7,26,13,45,851.0,146.0,5.4,28.75,903.0,945.74,699.55
2018,7,26,14,0,822.0,159.0,5.5,28.4,874.0,917.9,683.14
2018,7,26,14,15,843.0,141.0,5.55,27.8,853.0,893.71,669.45
2018,7,26,14,30,864.0,123.0,5.6,27.2,832.0,860.42,649.27
2018,7,26,14,45,857.5,119.0,5.65,26.65,797.5,820.32,623.95
2018,7,26,15,0,851.0,115.0,5.7,26.1,763.0,777.93,596.64
2018,7,26,15,15,838.5,113.0,5.7,26.1,723.0,733.96,566.33
2018,7,26,15,30,826.0,111.0,5.7,26.1,683.0,685.21,531.22
2018,7,26,15,45,813.5,106.5,5.7,24.7,638.5,632.84,494.64
2018,7,26,16,0,801.0,102.0,5.7,23.3,594.0,579.67,456.02
2018,7,26,16,15,785.5,97.0,5.65,22.55,547.0,523.85,412.67
2018,7,26,16,30,770.0,92.0,5.6,21.8,500.0,468.06,367.87
2018,7,26,16,45,746.5,87.5,5.5,21.05,450.5,409.65,319.46
2018,7,26,17,0,723.0,83.0,5.4,20.3,401.0,352.69,270.75
2018,7,26,17,15,690.0,77.5,5.3,19.6,350.0,292.05,218.04
2018,7,26,17,30,657.0,72.0,5.2,18.9,299.0,235.81,168.27
2018,7,26,17,45,610.5,65.5,5.1,18.2,249.5,179.4,119.37
2018,7,26,18,0,564.0,59.0,5.0,17.5,200.0,128.25,77.2
2018,7,26,18,15,495.0,51.0,4.9,17.05,154.0,79.54,42.86
2018,7,26,18,30,426.0,43.0,4.8,16.6,108.0,39.22,23.11
2018,7,26,18,45,315.0,32.5,4.7,16.15,71.0,25.95,15.92
2018,7,26,19,0,204.0,22.0,4.6,15.7,34.0,18.23,0.0
2018,7,26,19,15,102.0,11.0,4.55,15.5,17.0,10.48,0.0
2018,7,26,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,7,27,5,15,81.0,11.0,4.15,13.3,16.0,10.48,0.0
2018,7,27,5,30,162.0,22.0,4.2,13.8,32.0,17.38,1.25
2018,7,27,5,45,254.5,35.5,4.25,14.25,67.5,27.6,17.62
2018,7,27,6,0,347.0,49.0,4.3,14.7,103.0,44.73,27.34
2018,7,27,6,15,409.0,60.5,4.25,15.3,147.0,84.47,50.03
2018,7,27,6,30,471.0,72.0,4.2,15.9,191.0,130.66,83.82
2018,7,27,6,45,512.0,82.5,4.2,16.5,238.5,179.19,124.22
2018,7,27,7,0,553.0,93.0,4.2,17.1,286.0,232.45,170.28
2018,7,27,7,15,586.0,101.5,4.15,17.65,335.5,285.78,216.94
2018,7,27,7,30,619.0,110.0,4.1,18.2,385.0,342.38,265.64
2018,7,27,7,45,642.0,118.5,4.05,18.7,433.5,397.66,312.35
2018,7,27,8,0,665.0,127.0,4.0,19.2,482.0,454.55,358.92
2018,7,27,8,15,685.0,134.0,4.0,19.8,529.0,509.67,402.65
2018,7,27,8,30,705.0,141.0,4.0,20.4,576.0,565.51,445.56
2018,7,27,8,45,718.5,147.5,3.95,20.95,619.5,617.1,483.95
2018,7,27,9,0,732.0,154.0,3.9,21.5,663.0,668.21,520.85
2018,7,27,9,15,761.5,151.0,4.0,22.0,707.5,720.71,558.74
2018,7,27,9,30,791.0,148.0,4.1,22.5,752.0,771.84,594.02
2018,7,27,9,45,822.0,139.5,4.15,23.0,792.5,819.81,625.55
2018,7,27,10,0,853.0,131.0,4.2,23.5,833.0,862.05,652.67
2018,7,27,10,15,860.5,133.5,4.3,23.9,862.5,898.5,676.04
2018,7,27,10,30,868.0,136.0,4.4,24.3,892.0,932.37,697.51
2018,7,27,10,45,872.0,137.5,4.45,24.65,913.5,959.24,714.04
2018,7,27,11,0,876.0,139.0,4.5,25.0,935.0,983.03,728.5
2018,7,27,11,15,879.5,140.0,4.6,25.2,950.0,1002.67,741.08
2018,7,27,11,30,883.0,141.0,4.7,25.4,965.0,1019.03,751.69
2018,7,27,11,45,884.5,141.5,4.75,25.65,972.5,1029.53,757.93
2018,7,27,12,0,886.0,142.0,4.8,25.9,980.0,1036.59,762.03
2018,7,27,12,15,896.0,136.5,4.9,25.95,983.5,1042.76,766.73
2018,7,27,12,30,906.0,131.0,5.0,26.0,987.0,1045.37,769.18
2018,7,27,12,45,917.5,122.0,5.05,26.05,983.0,1042.29,767.56
2018,7,27,13,0,929.0,113.0,5.1,26.1,979.0,1035.34,763.52
2018,7,27,13,15,926.5,112.0,5.2,26.0,964.0,1018.98,754.16
2018,7,27,13,30,924.0,111.0,5.3,25.9,949.0,999.14,742.5
2018,7,27,13,45,920.0,110.0,5.4,25.8,927.0,974.5,727.57
2018,7,27,14,0,916.0,109.0,5.5,25.7,905.0,946.64,710.36
2018,7,27,14,15,910.0,107.5,5.5,25.35,876.0,913.43,689.44
2018,7,27,14,30,904.0,106.0,5.5,25.0,847.0,877.41,666.42
2018,7,27,14,45,895.5,104.0,5.55,24.7,811.5,836.23,639.67
2018,7,27,15,0,887.0,102.0,5.6,24.4,776.0,792.81,610.99
2018,7,27,15,15,875.5,100.0,5.6,24.4,735.5,745.17,577.96
2018,7,27,15,30,864.0,98.0,5.6,24.4,695.0,696.0,543.11
2018,7,27,15,45,849.5,95.5,5.5,23.5,650.0,643.13,504.6
2018,7,27,16,0,835.0,93.0,5.4,22.6,605.0,590.53,465.08
2018,7,27,16,15,815.5,90.5,5.35,22.0,557.0,533.32,420.34
2018,7,27,16,30,796.0,88.0,5.3,21.4,509.0,476.48,374.44
2018,7,27,16,45,769.5,84.5,5.25,20.85,457.5,416.31,324.43
2018,7,27,17,0,743.0,81.0,5.2,20.3,406.0,357.88,274.36
2018,7,27,17,15,705.5,76.5,5.2,19.55,354.0,295.63,220.5
2018,7,27,17,30,668.0,72.0,5.2,18.8,302.0,238.26,169.92
2018,7,27,17,45,614.0,67.0,5.15,18.05,251.0,181.12,120.67
2018,7,27,18,0,560.0,62.0,5.1,17.3,200.0,130.12,78.98
2018,7,27,18,15,480.0,54.0,5.1,16.7,153.0,80.85,44.65
2018,7,27,18,30,400.0,46.0,5.1,16.1,106.0,41.38,25.44
2018,7,27,18,45,281.5,34.0,5.1,15.45,68.5,27.53,17.15
2018,7,27,19,0,163.0,22.0,5.1,14.8,31.0,17.48,0.0
2018,7,27,19,15,81.5,11.0,5.05,14.55,15.5,10.48,0.0
2018,7,27,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,28,5,15,30.5,8.0,2.55,12.3,10.0,7.63,0.0
2018,7,28,5,30,61.0,16.0,2.7,12.7,20.0,13.53,0.0
2018,7,28,5,45,117.0,35.5,2.85,13.15,51.0,29.05,18.84
2018,7,28,6,0,173.0,55.0,3.0,13.6,82.0,47.94,32.48
2018,7,28,6,15,225.5,75.5,2.95,14.2,124.0,82.45,55.59
2018,7,28,6,30,278.0,96.0,2.9,14.8,166.0,123.75,86.83
2018,7,28,6,45,323.0,113.5,2.85,15.35,212.5,167.5,122.41
2018,7,28,7,0,368.0,131.0,2.8,15.9,259.0,217.52,164.22
2018,7,28,7,15,405.0,146.0,2.75,16.5,307.5,267.55,206.42
2018,7,28,7,30,442.0,161.0,2.7,17.1,356.0,321.58,251.32
2018,7,28,7,45,473.5,171.5,2.65,17.65,403.5,372.77,293.26
2018,7,28,8,0,505.0,182.0,2.6,18.2,451.0,426.76,336.31
2018,7,28,8,15,530.5,191.5,2.6,18.8,497.5,479.08,376.96
2018,7,28,8,30,556.0,201.0,2.6,19.4,544.0,532.99,417.65
2018,7,28,8,45,576.5,209.5,2.6,19.95,588.0,584.04,455.15
2018,7,28,9,0,597.0,218.0,2.6,20.5,632.0,635.63,492.03
2018,7,28,9,15,607.0,227.5,2.65,21.15,669.5,683.09,524.84
2018,7,28,9,30,617.0,237.0,2.7,21.8,707.0,727.31,554.65
2018,7,28,9,45,622.0,247.0,2.75,22.4,739.5,766.82,580.6
2018,7,28,10,0,627.0,257.0,2.8,23.0,772.0,804.64,604.9
2018,7,28,10,15,639.5,260.5,2.9,23.6,801.5,840.94,628.37
2018,7,28,10,30,652.0,264.0,3.0,24.2,831.0,875.62,650.43
2018,7,28,10,45,662.0,266.0,3.1,24.8,854.0,904.67,668.49
2018,7,28,11,0,672.0,268.0,3.2,25.4,877.0,931.54,684.98
2018,7,28,11,15,677.5,269.5,3.35,25.8,892.0,951.19,697.44
2018,7,28,11,30,683.0,271.0,3.5,26.2,907.0,968.19,708.18
2018,7,28,11,45,687.5,271.0,3.6,26.65,915.5,979.93,715.05
2018,7,28,12,0,692.0,271.0,3.7,27.1,924.0,988.79,720.09
2018,7,28,12,15,714.5,257.0,3.8,27.3,931.5,998.75,726.65
2018,7,28,12,30,737.0,243.0,3.9,27.5,939.0,1005.47,731.1
2018,7,28,12,45,764.0,224.5,4.0,27.7,940.5,1008.62,733.33
2018,7,28,13,0,791.0,206.0,4.1,27.9,942.0,1001.87,729.21
2018,7,28,13,15,789.0,203.0,4.2,27.85,927.0,985.49,719.62
2018,7,28,13,30,787.0,200.0,4.3,27.8,912.0,966.02,708.08
2018,7,28,13,45,784.0,196.0,4.4,27.7,890.5,941.64,693.39
2018,7,28,14,0,781.0,192.0,4.5,27.6,869.0,914.41,676.73
2018,7,28,14,15,775.5,187.5,4.6,27.25,841.0,885.63,659.68
2018,7,28,14,30,770.0,183.0,4.7,26.9,813.0,850.06,637.97
2018,7,28,14,45,763.0,178.0,4.8,26.6,779.5,810.51,613.06
2018,7,28,15,0,756.0,173.0,4.9,26.3,746.0,768.99,585.98
2018,7,28,15,15,740.0,168.5,4.9,26.3,704.5,719.66,550.88
2018,7,28,15,30,724.0,164.0,4.9,26.3,663.0,669.55,514.57
2018,7,28,15,45,713.5,156.0,4.95,25.25,620.5,618.99,479.42
2018,7,28,16,0,703.0,148.0,5.0,24.2,578.0,567.7,442.43
2018,7,28,16,15,690.5,138.0,4.95,23.6,531.5,512.89,400.47
2018,7,28,16,30,678.0,128.0,4.9,23.0,485.0,458.04,357.12
2018,7,28,16,45,655.0,119.5,4.85,22.4,436.0,400.36,310.2
2018,7,28,17,0,632.0,111.0,4.8,21.8,387.0,344.3,263.2
2018,7,28,17,15,595.5,102.5,4.75,20.95,336.0,285.89,213.7
2018,7,28,17,30,559.0,94.0,4.7,20.1,285.0,231.19,166.61
2018,7,28,17,45,510.0,83.5,4.65,19.3,235.5,176.19,120.09
2018,7,28,18,0,461.0,73.0,4.6,18.5,186.0,126.92,80.23
2018,7,28,18,15,388.5,61.5,4.5,17.85,141.5,79.58,46.76
2018,7,28,18,30,316.0,50.0,4.4,17.2,97.0,42.33,26.98
2018,7,28,18,45,219.5,35.0,4.35,16.6,62.0,27.35,16.75
2018,7,28,19,0,123.0,20.0,4.3,16.0,27.0,15.84,0.0
2018,7,28,19,15,61.5,10.0,4.25,15.65,13.5,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,7,29,5,15,51.5,10.0,3.35,13.3,13.0,9.53,0.0
2018,7,29,5,30,103.0,20.0,3.4,13.6,26.0,15.77,0.0
2018,7,29,5,45,182.5,36.0,3.4,13.85,59.0,28.04,17.79
2018,7,29,6,0,262.0,52.0,3.4,14.1,92.0,45.2,29.15
2018,7,29,6,15,324.5,67.0,3.4,14.6,135.0,81.86,51.27
2018,7,29,6,30,387.0,82.0,3.4,15.1,178.0,126.18,83.97
2018,7,29,6,45,432.5,94.5,3.4,15.6,225.0,172.45,122.07
2018,7,29,7,0,478.0,107.0,3.4,16.1,272.0,224.01,166.11
2018,7,29,7,15,517.5,116.5,3.4,16.6,321.5,275.98,211.04
2018,7,29,7,30,557.0,126.0,3.4,17.1,371.0,334.21,260.55
2018,7,29,7,45,585.5,135.0,3.45,17.65,420.0,389.04,306.51
2018,7,29,8,0,614.0,144.0,3.5,18.2,469.0,446.19,353.07
2018,7,29,8,15,637.5,151.0,3.5,18.75,516.5,500.72,396.25
2018,7,29,8,30,661.0,158.0,3.5,19.3,564.0,556.41,439.04
2018,7,29,8,45,679.5,163.0,3.5,19.8,607.5,607.8,477.49
2018,7,29,9,0,698.0,168.0,3.5,20.3,651.0,659.24,514.94
2018,7,29,9,15,715.0,171.5,3.5,20.6,691.5,707.87,549.83
2018,7,29,9,30,732.0,175.0,3.5,20.9,732.0,755.84,583.48
2018,7,29,9,45,746.5,177.0,3.55,21.15,767.5,799.32,613.13
2018,7,29,10,0,761.0,179.0,3.6,21.4,803.0,841.4,640.96
2018,7,29,10,15,772.5,180.0,3.65,21.55,832.5,874.55,662.62
2018,7,29,10,30,784.0,181.0,3.7,21.7,862.0,908.87,685.03
2018,7,29,10,45,769.0,196.0,3.75,21.8,878.0,929.96,698.45
2018,7,29,11,0,754.0,211.0,3.8,21.9,894.0,953.24,713.5
2018,7,29,11,15,779.5,198.5,3.9,21.95,914.5,973.62,727.04
2018,7,29,11,30,805.0,186.0,4.0,22.0,935.0,997.38,742.93
2018,7,29,11,45,817.0,180.5,4.05,22.05,946.0,1011.89,752.35
2018,7,29,12,0,829.0,175.0,4.1,22.1,957.0,1023.22,759.8
2018,7,29,12,15,692.5,259.5,4.2,22.15,912.5,979.79,730.99
2018,7,29,12,30,556.0,344.0,4.3,22.2,868.0,925.12,690.35
2018,7,29,12,45,543.5,349.5,4.35,22.2,858.5,914.28,683.32
2018,7,29,13,0,531.0,355.0,4.4,22.2,849.0,901.14,674.44
2018,7,29,13,15,471.5,369.0,4.5,22.05,802.0,848.68,638.11
2018,7,29,13,30,412.0,383.0,4.6,21.9,755.0,795.8,601.25
2018,7,29,13,45,367.5,381.0,4.65,21.8,707.0,734.28,558.11
2018,7,29,14,0,323.0,379.0,4.7,21.7,659.0,681.16,520.19
2018,7,29,14,15,353.5,359.0,4.7,21.4,656.0,676.86,519.4
2018,7,29,14,30,384.0,339.0,4.7,21.1,653.0,669.49,516.07
2018,7,29,14,45,381.0,318.0,4.75,20.85,618.0,630.69,489.11
2018,7,29,15,0,378.0,297.0,4.8,20.6,583.0,590.99,461.16
2018,7,29,15,15,395.0,271.5,4.8,20.6,556.0,566.76,444.03
2018,7,29,15,30,412.0,246.0,4.8,20.6,529.0,533.63,419.9
2018,7,29,15,45,427.5,220.5,4.85,20.1,497.0,496.98,393.41
2018,7,29,16,0,443.0,195.0,4.9,19.6,465.0,457.89,364.21
2018,7,29,16,15,491.5,171.0,4.9,19.2,447.5,435.53,346.89
2018,7,29,16,30,540.0,147.0,4.9,18.8,430.0,407.22,323.64
2018,7,29,16,45,596.5,121.5,4.85,18.4,404.5,377.16,297.34
2018,7,29,17,0,653.0,96.0,4.8,18.0,379.0,337.36,261.4
2018,7,29,17,15,629.5,87.0,4.75,17.5,331.5,281.38,212.17
2018,7,29,17,30,606.0,78.0,4.7,17.0,284.0,227.56,164.09
2018,7,29,17,45,556.5,70.5,4.7,16.5,235.0,172.55,116.47
2018,7,29,18,0,507.0,63.0,4.7,16.0,186.0,123.24,75.94
2018,7,29,18,15,426.0,54.0,4.55,15.6,140.5,76.25,43.13
2018,7,29,18,30,345.0,45.0,4.4,15.2,95.0,39.19,28.42
2018,7,29,18,45,237.5,32.0,4.3,14.85,60.5,24.97,14.77
2018,7,29,19,0,130.0,19.0,4.2,14.5,26.0,15.06,0.0
2018,7,29,19,15,65.0,9.5,4.15,14.35,13.0,9.05,0.0
2018,7,29,19,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,30,5,15,34.0,9.5,3.5,12.75,11.5,9.05,0.0
2018,7,30,5,30,68.0,19.0,3.6,13.1,23.0,15.89,0.0
2018,7,30,5,45,143.5,36.0,3.65,13.5,54.5,29.42,18.82
2018,7,30,6,0,219.0,53.0,3.7,13.9,86.0,45.14,29.71
2018,7,30,6,15,290.0,69.0,3.65,14.55,130.0,80.75,51.68
2018,7,30,6,30,361.0,85.0,3.6,15.2,174.0,125.08,84.16
2018,7,30,6,45,408.5,98.0,3.55,15.9,221.0,170.71,121.45
2018,7,30,7,0,456.0,111.0,3.5,16.6,268.0,221.9,164.77
2018,7,30,7,15,492.0,122.0,3.45,17.25,316.0,272.94,208.66
2018,7,30,7,30,528.0,133.0,3.4,17.9,364.0,327.72,255.01
2018,7,30,7,45,555.0,143.5,3.35,18.55,412.5,381.63,299.77
2018,7,30,8,0,582.0,154.0,3.3,19.2,461.0,440.23,346.83
2018,7,30,8,15,606.5,161.5,3.3,19.9,508.0,494.19,389.01
2018,7,30,8,30,631.0,169.0,3.3,20.6,555.0,549.49,430.93
2018,7,30,8,45,650.5,175.0,3.3,21.3,599.0,601.16,468.9
2018,7,30,9,0,670.0,181.0,3.3,22.0,643.0,653.06,505.96
2018,7,30,9,15,688.0,184.5,3.35,22.65,683.5,701.34,539.74
2018,7,30,9,30,706.0,188.0,3.4,23.3,724.0,749.11,572.38
2018,7,30,9,45,719.0,191.0,3.4,23.9,758.5,791.52,600.41
2018,7,30,10,0,732.0,194.0,3.4,24.5,793.0,832.5,626.27
2018,7,30,10,15,744.0,196.0,3.5,25.05,823.0,869.92,649.83
2018,7,30,10,30,756.0,198.0,3.6,25.6,853.0,905.35,671.86
2018,7,30,10,45,770.5,195.0,3.65,26.1,877.5,930.9,686.97
2018,7,30,11,0,785.0,192.0,3.7,26.6,902.0,958.85,703.69
2018,7,30,11,15,791.5,192.0,3.75,27.0,917.5,979.43,715.74
2018,7,30,11,30,798.0,192.0,3.8,27.4,933.0,997.04,725.91
2018,7,30,11,45,803.0,190.0,3.85,27.8,941.0,1008.06,731.86
2018,7,30,12,0,808.0,188.0,3.9,28.2,949.0,1015.87,735.84
2018,7,30,12,15,816.0,183.5,3.95,28.4,951.5,1020.87,738.71
2018,7,30,12,30,824.0,179.0,4.0,28.6,954.0,1022.49,739.52
2018,7,30,12,45,833.5,171.5,4.05,28.8,950.0,1019.09,737.21
2018,7,30,13,0,843.0,164.0,4.1,29.0,946.0,1012.11,732.71
2018,7,30,13,15,840.0,163.0,4.15,28.9,931.5,996.0,723.25
2018,7,30,13,30,837.0,162.0,4.2,28.8,917.0,976.65,711.76
2018,7,30,13,45,832.0,159.5,4.25,28.7,894.5,950.77,695.98
2018,7,30,14,0,827.0,157.0,4.3,28.6,872.0,921.98,678.23
2018,7,30,14,15,818.5,155.0,4.35,28.25,842.5,887.84,657.45
2018,7,30,14,30,810.0,153.0,4.4,27.9,813.0,851.31,634.84
2018,7,30,14,45,798.0,151.0,4.45,27.55,777.5,809.74,608.5
2018,7,30,15,0,786.0,149.0,4.5,27.2,742.0,766.46,580.6
2018,7,30,15,15,772.0,145.5,4.5,27.2,701.5,718.74,547.56
2018,7,30,15,30,758.0,142.0,4.5,27.2,661.0,670.9,513.1
2018,7,30,15,45,737.0,138.5,4.55,26.1,615.5,616.57,475.4
2018,7,30,16,0,716.0,135.0,4.6,25.0,570.0,562.41,436.46
2018,7,30,16,15,687.0,131.0,4.65,24.3,520.5,503.95,392.2
2018,7,30,16,30,658.0,127.0,4.7,23.6,471.0,447.12,347.75
2018,7,30,16,45,622.0,122.0,4.7,22.9,420.5,388.3,300.35
2018,7,30,17,0,586.0,117.0,4.7,22.2,370.0,332.55,254.12
2018,7,30,17,15,539.5,109.5,4.7,21.25,319.0,274.55,205.63
2018,7,30,17,30,493.0,102.0,4.7,20.3,268.0,219.64,159.19
2018,7,30,17,45,432.5,91.5,4.65,19.4,219.0,166.39,115.06
2018,7,30,18,0,372.0,81.0,4.6,18.5,170.0,120.2,78.52
2018,7,30,18,15,301.0,65.0,4.55,17.8,126.0,75.73,46.83
2018,7,30,18,30,230.0,49.0,4.5,17.1,82.0,40.01,28.84
2018,7,30,18,45,151.0,32.5,4.45,16.35,50.5,25.36,14.76
2018,7,30,19,0,72.0,16.0,4.4,15.6,19.0,12.6,0.0
2018,7,30,19,15,36.0,8.0,4.35,15.3,9.5,7.63,0.0
2018,7,30,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,7,31,5,15,38.0,8.0,3.1,12.2,10.0,7.63,0.0
