Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,20,5,15,14.0,2.5,2.85,12.75,2.5,0.0,0.0
2018,8,20,5,30,28.0,5.0,3.0,13.1,5.0,4.77,0.0
2018,8,20,5,45,122.5,19.5,3.15,13.45,30.0,15.52,0.0
2018,8,20,6,0,217.0,34.0,3.3,13.8,55.0,27.68,16.99
2018,8,20,6,15,299.5,48.5,3.3,14.25,96.5,62.49,36.04
2018,8,20,6,30,382.0,63.0,3.3,14.7,138.0,107.56,68.21
2018,8,20,6,45,440.5,75.0,3.3,15.15,186.0,155.97,107.75
2018,8,20,7,0,499.0,87.0,3.3,15.6,234.0,213.26,156.75
2018,8,20,7,15,543.5,96.5,3.25,16.15,285.0,268.95,205.36
2018,8,20,7,30,588.0,106.0,3.2,16.7,336.0,329.43,257.34
2018,8,20,7,45,621.0,113.0,3.15,17.3,386.5,386.96,305.94
2018,8,20,8,0,654.0,120.0,3.1,17.9,437.0,447.27,355.24
2018,8,20,8,15,680.5,126.0,3.15,18.55,486.0,505.47,401.48
2018,8,20,8,30,707.0,132.0,3.2,19.2,535.0,565.04,447.29
2018,8,20,8,45,727.0,137.0,3.2,19.8,581.0,620.44,488.51
2018,8,20,9,0,747.0,142.0,3.2,20.4,627.0,675.88,528.52
2018,8,20,9,15,762.5,145.5,3.2,21.0,668.0,726.19,563.69
2018,8,20,9,30,778.0,149.0,3.2,21.6,709.0,773.18,594.8
2018,8,20,9,45,789.0,152.5,3.25,22.15,744.5,817.22,623.21
2018,8,20,10,0,800.0,156.0,3.3,22.7,780.0,859.38,649.96
2018,8,20,10,15,811.5,157.0,3.35,23.15,810.0,897.33,673.77
2018,8,20,10,30,823.0,158.0,3.4,23.6,840.0,932.94,695.82
2018,8,20,10,45,833.0,157.5,3.5,24.05,863.5,963.04,714.37
2018,8,20,11,0,843.0,157.0,3.6,24.5,887.0,990.29,731.0
2018,8,20,11,15,848.5,157.0,3.7,24.8,902.0,1010.63,743.5
2018,8,20,11,30,854.0,157.0,3.8,25.1,917.0,1027.64,753.93
2018,8,20,11,45,858.5,155.5,3.9,25.4,924.5,1038.64,760.51
2018,8,20,12,0,863.0,154.0,4.0,25.7,932.0,1046.08,764.91
2018,8,20,12,15,869.0,150.5,4.1,25.8,933.0,1039.71,761.0
2018,8,20,12,30,875.0,147.0,4.2,25.9,934.0,1039.48,761.34
2018,8,20,12,45,881.5,141.5,4.3,26.0,927.5,1034.05,758.33
2018,8,20,13,0,888.0,136.0,4.4,26.1,921.0,1024.89,752.98
2018,8,20,13,15,884.0,135.5,4.5,25.95,905.0,1006.88,742.6
2018,8,20,13,30,880.0,135.0,4.6,25.8,889.0,985.48,730.15
2018,8,20,13,45,874.5,133.0,4.75,25.7,864.5,957.89,713.96
2018,8,20,14,0,869.0,131.0,4.9,25.6,840.0,927.23,695.5
2018,8,20,14,15,861.5,128.5,4.95,25.3,809.5,897.46,677.33
2018,8,20,14,30,854.0,126.0,5.0,25.0,779.0,858.44,652.53
2018,8,20,14,45,843.5,123.5,5.05,24.65,742.0,814.59,624.18
2018,8,20,15,0,833.0,121.0,5.1,24.3,705.0,768.78,594.02
2018,8,20,15,15,818.0,117.5,5.1,24.3,662.0,716.98,558.01
2018,8,20,15,30,803.0,114.0,5.1,24.3,619.0,664.14,518.86
2018,8,20,15,45,780.0,110.0,5.15,23.3,570.0,605.06,476.12
2018,8,20,16,0,757.0,106.0,5.2,22.3,521.0,546.33,432.08
2018,8,20,16,15,736.0,100.0,5.2,21.55,471.5,487.23,385.66
2018,8,20,16,30,715.0,94.0,5.2,20.8,422.0,428.75,338.08
2018,8,20,16,45,691.0,88.0,5.15,20.05,374.0,370.18,288.73
2018,8,20,17,0,667.0,82.0,5.1,19.3,326.0,313.35,239.27
2018,8,20,17,15,601.5,76.0,5.0,18.45,269.5,246.85,182.05
2018,8,20,17,30,536.0,70.0,4.9,17.6,213.0,187.7,131.08
2018,8,20,17,45,490.0,59.5,4.8,16.75,168.5,135.0,86.22
2018,8,20,18,0,444.0,49.0,4.7,15.9,124.0,87.89,49.51
2018,8,20,18,15,335.0,38.0,4.55,15.35,83.0,43.98,23.03
2018,8,20,18,30,226.0,27.0,4.4,14.8,42.0,22.68,7.57
2018,8,20,18,45,120.5,15.0,4.3,14.25,22.0,14.3,0.0
2018,8,20,19,0,15.0,3.0,4.2,13.7,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,4.05,13.45,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,21,5,15,14.0,2.5,2.1,11.75,2.5,0.0,0.0
2018,8,21,5,30,28.0,5.0,2.4,12.2,5.0,4.77,0.0
2018,8,21,5,45,127.0,20.0,2.7,12.6,30.5,15.98,0.0
2018,8,21,6,0,226.0,35.0,3.0,13.0,56.0,28.53,17.51
2018,8,21,6,15,272.0,48.5,3.0,13.45,89.5,60.71,35.6
2018,8,21,6,30,318.0,62.0,3.0,13.9,123.0,98.51,63.61
2018,8,21,6,45,186.5,82.5,3.05,14.3,121.0,113.58,83.06
2018,8,21,7,0,55.0,103.0,3.1,14.7,119.0,110.19,86.16
2018,8,21,7,15,73.5,121.0,3.0,15.25,147.0,136.93,108.38
2018,8,21,7,30,92.0,139.0,2.9,15.8,175.0,168.47,134.41
2018,8,21,7,45,67.5,152.5,2.85,16.3,181.0,174.22,139.29
2018,8,21,8,0,43.0,166.0,2.8,16.8,187.0,179.61,143.33
2018,8,21,8,15,64.0,195.0,2.75,17.35,229.5,222.12,177.22
2018,8,21,8,30,85.0,224.0,2.7,17.9,272.0,267.06,212.42
2018,8,21,8,45,92.5,249.0,2.65,18.5,305.5,301.53,238.54
2018,8,21,9,0,100.0,274.0,2.6,19.1,339.0,336.71,264.75
2018,8,21,9,15,120.0,298.5,2.65,19.5,381.0,388.53,303.75
2018,8,21,9,30,140.0,323.0,2.7,19.9,423.0,435.28,338.29
2018,8,21,9,45,179.5,342.5,2.7,20.35,477.5,494.24,381.74
2018,8,21,10,0,219.0,362.0,2.7,20.8,532.0,555.63,426.07
2018,8,21,10,15,255.0,368.5,2.8,21.25,573.5,612.18,466.37
2018,8,21,10,30,291.0,375.0,2.9,21.7,615.0,660.71,500.56
2018,8,21,10,45,337.5,370.5,3.0,22.1,656.0,708.4,534.36
2018,8,21,11,0,384.0,366.0,3.1,22.5,697.0,756.72,568.22
2018,8,21,11,15,451.0,341.5,3.2,22.8,737.0,815.02,609.46
2018,8,21,11,30,518.0,317.0,3.3,23.1,777.0,863.33,643.56
2018,8,21,11,45,563.0,302.0,3.4,23.4,805.0,898.22,667.71
2018,8,21,12,0,608.0,287.0,3.5,23.7,833.0,933.15,691.8
2018,8,21,12,15,638.0,275.5,3.6,23.75,848.0,952.57,705.81
2018,8,21,12,30,668.0,264.0,3.7,23.8,863.0,968.89,717.92
2018,8,21,12,45,680.0,257.5,3.8,23.9,862.0,968.93,718.69
2018,8,21,13,0,692.0,251.0,3.9,24.0,861.0,965.71,717.26
2018,8,21,13,15,688.5,247.5,4.0,23.95,845.0,947.16,705.98
2018,8,21,13,30,685.0,244.0,4.1,23.9,829.0,925.8,692.87
2018,8,21,13,45,679.5,240.0,4.2,23.8,806.5,899.39,676.21
2018,8,21,14,0,674.0,236.0,4.3,23.7,784.0,870.5,657.69
2018,8,21,14,15,663.5,231.0,4.35,23.45,753.5,833.96,633.73
2018,8,21,14,30,653.0,226.0,4.4,23.2,723.0,795.62,608.17
2018,8,21,14,45,639.0,220.0,4.45,22.95,686.5,751.9,578.41
2018,8,21,15,0,625.0,214.0,4.5,22.7,650.0,707.11,547.36
2018,8,21,15,15,604.5,206.0,4.5,22.7,606.5,651.99,507.42
2018,8,21,15,30,584.0,198.0,4.5,22.7,563.0,600.03,468.99
2018,8,21,15,45,560.5,188.0,4.6,21.75,516.5,544.61,429.02
2018,8,21,16,0,537.0,178.0,4.7,20.8,470.0,490.19,388.46
2018,8,21,16,15,505.5,168.0,4.65,20.15,422.0,432.96,343.66
2018,8,21,16,30,474.0,158.0,4.6,19.5,374.0,378.19,299.63
2018,8,21,16,45,436.0,145.0,4.55,18.9,325.0,320.69,252.38
2018,8,21,17,0,398.0,132.0,4.5,18.3,276.0,267.02,207.31
2018,8,21,17,15,353.0,116.5,4.35,17.65,229.0,213.15,161.71
2018,8,21,17,30,308.0,101.0,4.2,17.0,182.0,163.13,119.36
2018,8,21,17,45,252.0,81.0,4.1,16.3,137.5,114.72,79.69
2018,8,21,18,0,196.0,61.0,4.0,15.6,93.0,73.43,47.67
2018,8,21,18,15,134.5,40.0,3.8,15.3,58.5,38.49,22.82
2018,8,21,18,30,73.0,19.0,3.6,15.0,24.0,15.96,2.11
2018,8,21,18,45,36.5,9.5,3.45,14.65,12.0,9.05,0.0
2018,8,21,19,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,22,5,15,3.0,1.0,1.15,11.8,1.0,0.0,0.0
2018,8,22,5,30,6.0,2.0,1.2,12.4,2.0,1.91,0.0
2018,8,22,5,45,6.5,11.5,1.3,12.95,12.0,10.96,0.0
2018,8,22,6,0,7.0,21.0,1.4,13.5,22.0,19.58,10.05
2018,8,22,6,15,3.5,39.5,1.55,14.05,40.0,36.61,24.78
2018,8,22,6,30,0.0,58.0,1.7,14.6,58.0,53.44,39.61
2018,8,22,6,45,0.5,75.0,1.9,15.1,75.0,69.46,53.39
2018,8,22,7,0,1.0,92.0,2.1,15.6,92.0,85.64,67.04
2018,8,22,7,15,0.5,96.5,2.05,16.1,96.5,89.98,70.51
2018,8,22,7,30,0.0,101.0,2.0,16.6,101.0,94.16,73.69
2018,8,22,7,45,4.5,127.5,2.0,17.1,129.5,121.15,95.59
2018,8,22,8,0,9.0,154.0,2.0,17.6,158.0,148.85,117.69
2018,8,22,8,15,37.5,193.5,2.0,18.15,214.0,206.43,163.62
2018,8,22,8,30,66.0,233.0,2.0,18.7,270.0,264.9,209.29
2018,8,22,8,45,187.0,250.0,2.0,19.25,368.0,369.85,291.55
2018,8,22,9,0,308.0,267.0,2.0,19.8,466.0,487.77,380.87
2018,8,22,9,15,506.0,225.0,2.05,20.35,576.5,614.96,476.27
2018,8,22,9,30,704.0,183.0,2.1,20.9,687.0,753.95,576.55
2018,8,22,9,45,740.0,175.5,2.2,21.5,728.5,804.88,609.84
2018,8,22,10,0,776.0,168.0,2.3,22.1,770.0,855.65,642.34
2018,8,22,10,15,789.0,168.5,2.4,22.6,800.0,890.03,663.65
2018,8,22,10,30,802.0,169.0,2.5,23.1,830.0,925.91,685.96
2018,8,22,10,45,813.5,168.5,2.6,23.6,854.0,956.93,704.89
2018,8,22,11,0,825.0,168.0,2.7,24.1,878.0,985.22,722.0
2018,8,22,11,15,832.0,167.0,2.8,24.5,893.5,1005.65,734.28
2018,8,22,11,30,839.0,166.0,2.9,24.9,909.0,1022.85,744.57
2018,8,22,11,45,844.5,164.0,3.0,25.25,916.5,1034.12,751.27
2018,8,22,12,0,850.0,162.0,3.1,25.6,924.0,1041.89,755.86
2018,8,22,12,15,848.0,163.0,3.15,25.85,922.5,1041.66,755.31
2018,8,22,12,30,846.0,164.0,3.2,26.1,921.0,1037.84,752.63
2018,8,22,12,45,841.5,164.5,3.3,26.3,911.0,1027.43,746.39
2018,8,22,13,0,837.0,165.0,3.4,26.5,901.0,1013.56,738.02
2018,8,22,13,15,835.0,162.0,3.5,26.5,884.5,995.11,727.29
2018,8,22,13,30,833.0,159.0,3.6,26.5,868.0,973.32,714.4
2018,8,22,13,45,829.5,155.5,3.75,26.5,844.5,946.39,698.36
2018,8,22,14,0,826.0,152.0,3.9,26.5,821.0,916.4,680.16
2018,8,22,14,15,819.0,149.0,4.0,26.25,791.0,880.99,658.48
2018,8,22,14,30,812.0,146.0,4.1,26.0,761.0,843.05,634.84
2018,8,22,14,45,802.5,141.5,4.2,25.75,724.5,799.25,606.78
2018,8,22,15,0,793.0,137.0,4.3,25.5,688.0,753.54,576.95
2018,8,22,15,15,777.0,133.5,4.3,25.5,645.5,702.52,541.1
2018,8,22,15,30,761.0,130.0,4.3,25.5,603.0,651.92,504.09
2018,8,22,15,45,742.5,124.5,4.4,24.55,556.5,595.62,463.98
2018,8,22,16,0,724.0,119.0,4.5,23.6,510.0,539.33,422.53
2018,8,22,16,15,699.0,112.5,4.5,22.8,460.0,479.03,375.9
2018,8,22,16,30,674.0,106.0,4.5,22.0,410.0,420.07,328.66
2018,8,22,16,45,639.5,99.0,4.5,21.25,359.0,358.48,277.78
2018,8,22,17,0,605.0,92.0,4.5,20.5,308.0,299.97,227.91
2018,8,22,17,15,555.5,83.5,4.4,19.6,257.0,239.21,175.75
2018,8,22,17,30,506.0,75.0,4.3,18.7,206.0,183.99,128.12
2018,8,22,17,45,435.5,63.5,4.25,17.75,158.0,128.5,82.61
2018,8,22,18,0,365.0,52.0,4.2,16.8,110.0,80.39,46.41
2018,8,22,18,15,261.5,37.5,4.05,16.2,71.0,38.83,20.62
2018,8,22,18,30,158.0,23.0,3.9,15.6,32.0,18.23,0.73
2018,8,22,18,45,79.0,11.5,3.8,15.05,16.0,10.96,0.0
2018,8,22,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,8,23,5,15,9.5,2.0,1.65,11.35,2.0,0.0,0.0
2018,8,23,5,30,19.0,4.0,1.9,12.0,4.0,0.0,0.0
2018,8,23,5,45,37.5,14.0,2.15,12.7,16.5,13.34,0.0
2018,8,23,6,0,56.0,24.0,2.4,13.4,29.0,20.29,10.36
2018,8,23,6,15,51.5,42.0,2.55,13.9,49.0,41.53,27.16
2018,8,23,6,30,47.0,60.0,2.7,14.4,69.0,61.4,44.22
2018,8,23,6,45,54.5,79.0,2.85,14.9,92.5,83.88,63.35
2018,8,23,7,0,62.0,98.0,3.0,15.4,116.0,107.47,83.44
2018,8,23,7,15,94.5,122.5,3.0,15.8,156.0,147.15,116.19
2018,8,23,7,30,127.0,147.0,3.0,16.2,196.0,189.57,151.11
2018,8,23,7,45,188.0,168.0,2.95,16.65,252.0,244.82,195.98
2018,8,23,8,0,249.0,189.0,2.9,17.1,308.0,311.09,249.22
2018,8,23,8,15,385.0,183.5,2.95,17.6,390.0,400.15,320.14
2018,8,23,8,30,521.0,178.0,3.0,18.1,472.0,498.33,396.89
2018,8,23,8,45,633.0,161.0,3.0,18.55,547.5,585.41,463.48
2018,8,23,9,0,745.0,144.0,3.0,19.0,623.0,678.06,532.59
2018,8,23,9,15,744.5,156.0,3.05,19.45,660.5,725.34,565.52
2018,8,23,9,30,744.0,168.0,3.1,19.9,698.0,770.35,596.31
2018,8,23,9,45,727.5,186.5,3.2,20.35,726.0,806.51,620.01
2018,8,23,10,0,711.0,205.0,3.3,20.8,754.0,838.91,640.82
2018,8,23,10,15,721.5,207.0,3.4,21.2,782.0,874.74,664.03
2018,8,23,10,30,732.0,209.0,3.5,21.6,810.0,908.45,685.61
2018,8,23,10,45,739.5,211.5,3.6,21.95,832.5,937.52,704.07
2018,8,23,11,0,747.0,214.0,3.7,22.3,855.0,963.93,720.72
2018,8,23,11,15,750.5,216.0,3.75,22.55,869.0,983.07,732.47
2018,8,23,11,30,754.0,218.0,3.8,22.8,883.0,999.13,742.27
2018,8,23,11,45,755.0,219.0,3.9,23.05,889.5,1008.44,748.0
2018,8,23,12,0,756.0,220.0,4.0,23.3,896.0,1014.46,751.7
2018,8,23,12,15,751.5,222.5,4.1,23.35,893.5,1013.18,751.26
2018,8,23,12,30,747.0,225.0,4.2,23.4,891.0,1008.58,748.77
2018,8,23,12,45,739.0,227.0,4.25,23.45,880.0,996.71,741.24
2018,8,23,13,0,731.0,229.0,4.3,23.5,869.0,981.73,731.77
2018,8,23,13,15,726.5,226.5,4.4,23.4,852.5,962.54,720.21
2018,8,23,13,30,722.0,224.0,4.5,23.3,836.0,940.44,706.74
2018,8,23,13,45,716.0,219.5,4.6,23.25,812.0,912.1,689.09
2018,8,23,14,0,710.0,215.0,4.7,23.2,788.0,881.22,669.54
2018,8,23,14,15,700.5,210.5,4.75,22.9,757.5,844.9,646.32
2018,8,23,14,30,691.0,206.0,4.8,22.6,727.0,806.6,620.85
2018,8,23,14,45,678.5,200.0,4.85,22.35,690.5,762.63,590.72
2018,8,23,15,0,666.0,194.0,4.9,22.1,654.0,717.37,559.05
2018,8,23,15,15,647.5,187.5,4.9,22.1,612.0,666.28,521.64
2018,8,23,15,30,629.0,181.0,4.9,22.1,570.0,614.94,483.32
2018,8,23,15,45,607.5,173.0,4.9,21.2,524.5,560.33,443.28
2018,8,23,16,0,586.0,165.0,4.9,20.3,479.0,503.58,400.38
2018,8,23,16,15,558.5,154.5,4.85,19.7,430.5,445.32,354.42
2018,8,23,16,30,531.0,144.0,4.8,19.1,382.0,389.02,308.7
2018,8,23,16,45,494.0,133.0,4.8,18.45,332.5,330.7,260.33
2018,8,23,17,0,457.0,122.0,4.8,17.8,283.0,276.01,213.84
2018,8,23,17,15,407.5,107.5,4.7,17.15,233.5,218.45,164.68
2018,8,23,17,30,358.0,93.0,4.6,16.5,184.0,166.62,120.41
2018,8,23,17,45,295.0,75.0,4.55,15.8,138.5,115.49,78.47
2018,8,23,18,0,232.0,57.0,4.5,15.1,93.0,72.26,45.33
2018,8,23,18,15,158.5,38.0,4.4,14.7,58.5,35.89,20.29
2018,8,23,18,30,85.0,19.0,4.3,14.3,24.0,14.96,0.0
2018,8,23,18,45,42.5,9.5,4.15,13.95,12.0,9.05,0.0
2018,8,23,19,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,8,24,5,15,7.0,1.5,1.85,11.0,1.5,0.0,0.0
2018,8,24,5,30,14.0,3.0,2.1,11.5,3.0,0.0,0.0
2018,8,24,5,45,44.0,14.5,2.35,12.0,17.5,13.82,0.0
2018,8,24,6,0,74.0,26.0,2.6,12.5,32.0,21.91,11.38
2018,8,24,6,15,70.0,43.0,2.7,12.95,52.0,43.6,28.29
2018,8,24,6,30,66.0,60.0,2.8,13.4,72.0,64.13,45.83
2018,8,24,6,45,38.0,78.5,2.9,13.85,86.0,80.32,61.27
2018,8,24,7,0,10.0,97.0,3.0,14.3,100.0,92.59,72.97
2018,8,24,7,15,7.0,109.0,2.95,14.8,111.5,103.76,82.35
2018,8,24,7,30,4.0,121.0,2.9,15.3,123.0,114.53,91.1
2018,8,24,7,45,9.5,143.0,2.8,15.8,147.5,138.1,110.17
2018,8,24,8,0,15.0,165.0,2.7,16.3,172.0,162.42,129.55
2018,8,24,8,15,25.0,190.5,2.65,16.85,204.0,193.27,153.97
2018,8,24,8,30,35.0,216.0,2.6,17.4,236.0,229.93,182.64
2018,8,24,8,45,48.5,243.0,2.55,18.0,273.0,267.79,211.8
2018,8,24,9,0,62.0,270.0,2.5,18.6,310.0,307.09,241.58
2018,8,24,9,15,119.0,296.5,2.5,19.1,379.0,386.87,303.0
2018,8,24,9,30,176.0,323.0,2.5,19.6,448.0,464.66,361.35
2018,8,24,9,45,347.5,297.5,2.55,20.15,560.0,595.9,460.71
2018,8,24,10,0,519.0,272.0,2.6,20.7,672.0,739.96,565.12
2018,8,24,10,15,616.0,245.0,2.65,21.15,737.0,819.84,620.66
2018,8,24,10,30,713.0,218.0,2.7,21.6,802.0,900.8,675.52
2018,8,24,10,45,723.0,219.0,2.8,22.1,824.5,930.23,693.3
2018,8,24,11,0,733.0,220.0,2.9,22.6,847.0,957.14,709.8
2018,8,24,11,15,739.0,220.5,3.0,22.95,862.0,976.91,721.98
2018,8,24,11,30,745.0,221.0,3.1,23.3,877.0,993.7,732.3
2018,8,24,11,45,749.0,220.5,3.2,23.65,884.0,1004.32,738.66
2018,8,24,12,0,753.0,220.0,3.3,24.0,891.0,1011.69,743.04
2018,8,24,12,15,746.0,223.5,3.4,24.15,887.5,1008.89,741.44
2018,8,24,12,30,739.0,227.0,3.5,24.3,884.0,1002.78,737.84
2018,8,24,12,45,728.0,231.0,3.6,24.45,872.5,989.98,729.95
2018,8,24,13,0,717.0,235.0,3.7,24.6,861.0,974.16,720.14
2018,8,24,13,15,713.0,232.0,3.8,24.6,844.5,955.07,708.61
2018,8,24,13,30,709.0,229.0,3.9,24.6,828.0,933.1,695.16
2018,8,24,13,45,703.0,225.0,4.0,24.55,804.5,905.49,677.98
2018,8,24,14,0,697.0,221.0,4.1,24.5,781.0,875.37,659.0
2018,8,24,14,15,687.0,216.0,4.15,24.3,750.5,838.41,634.91
2018,8,24,14,30,677.0,211.0,4.2,24.1,720.0,799.54,609.06
2018,8,24,14,45,663.5,205.5,4.25,23.9,683.5,755.7,579.21
2018,8,24,15,0,650.0,200.0,4.3,23.7,647.0,710.69,547.95
2018,8,24,15,15,631.5,192.5,4.3,23.7,604.5,659.21,510.79
2018,8,24,15,30,613.0,185.0,4.3,23.7,562.0,607.55,472.77
2018,8,24,15,45,590.5,177.0,4.35,22.9,516.5,550.13,431.1
2018,8,24,16,0,568.0,169.0,4.4,22.1,471.0,496.7,391.15
2018,8,24,16,15,539.0,158.5,4.35,21.45,422.5,438.6,345.9
2018,8,24,16,30,510.0,148.0,4.3,20.8,374.0,382.66,301.07
2018,8,24,16,45,472.0,135.5,4.3,20.1,324.0,323.67,252.82
2018,8,24,17,0,434.0,123.0,4.3,19.4,274.0,268.5,206.54
2018,8,24,17,15,385.5,108.0,4.2,18.6,225.5,212.17,158.99
2018,8,24,17,30,337.0,93.0,4.1,17.8,177.0,161.49,116.16
2018,8,24,17,45,275.5,74.5,4.0,17.0,132.5,111.51,75.53
2018,8,24,18,0,214.0,56.0,3.9,16.2,88.0,69.29,43.37
2018,8,24,18,15,144.0,36.5,3.8,15.65,54.5,34.58,19.33
2018,8,24,18,30,74.0,17.0,3.7,15.1,21.0,14.3,0.0
2018,8,24,18,45,37.0,8.5,3.6,14.55,10.5,8.1,0.0
2018,8,24,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,8,25,5,15,8.5,1.5,1.5,10.05,1.5,0.0,0.0
2018,8,25,5,30,17.0,3.0,1.7,10.7,3.0,0.0,0.0
2018,8,25,5,45,91.0,16.0,1.85,11.3,23.0,15.25,0.0
2018,8,25,6,0,165.0,29.0,2.0,11.9,43.0,23.38,12.17
2018,8,25,6,15,247.5,46.5,2.15,12.5,83.5,57.64,33.83
2018,8,25,6,30,330.0,64.0,2.3,13.1,124.0,102.37,66.32
2018,8,25,6,45,334.0,79.5,2.4,13.7,157.5,140.65,99.7
2018,8,25,7,0,338.0,95.0,2.5,14.3,191.0,179.35,134.58
2018,8,25,7,15,363.5,112.5,2.45,14.9,234.5,227.03,176.09
2018,8,25,7,30,389.0,130.0,2.4,15.5,278.0,277.53,219.22
2018,8,25,7,45,480.5,134.0,2.35,16.15,343.0,345.94,275.16
2018,8,25,8,0,572.0,138.0,2.3,16.8,408.0,423.97,337.62
2018,8,25,8,15,630.0,139.0,2.25,17.5,466.5,493.09,391.57
2018,8,25,8,30,688.0,140.0,2.2,18.2,525.0,564.07,445.29
2018,8,25,8,45,711.5,144.0,2.15,18.95,571.0,619.96,485.79
2018,8,25,9,0,735.0,148.0,2.1,19.7,617.0,676.24,525.23
2018,8,25,9,15,728.0,163.0,2.1,20.35,653.0,721.38,555.39
2018,8,25,9,30,721.0,178.0,2.1,21.0,689.0,763.71,582.76
2018,8,25,9,45,702.5,198.5,2.05,21.65,716.5,799.3,604.08
2018,8,25,10,0,684.0,219.0,2.0,22.3,744.0,831.01,622.21
2018,8,25,10,15,696.0,222.0,2.05,22.9,773.5,868.41,645.7
2018,8,25,10,30,708.0,225.0,2.1,23.5,803.0,903.86,667.1
2018,8,25,10,45,717.5,226.5,2.1,24.1,825.5,933.23,683.71
2018,8,25,11,0,727.0,228.0,2.1,24.7,848.0,960.07,698.61
2018,8,25,11,15,733.0,229.0,2.15,25.2,863.0,980.26,709.99
2018,8,25,11,30,739.0,230.0,2.2,25.7,878.0,997.47,719.55
2018,8,25,11,45,743.5,229.5,2.25,26.2,885.5,1008.51,725.27
2018,8,25,12,0,748.0,229.0,2.3,26.7,893.0,1016.33,729.09
2018,8,25,12,15,760.0,221.0,2.45,27.0,895.0,1020.53,732.39
2018,8,25,12,30,772.0,213.0,2.6,27.3,897.0,1021.29,733.58
2018,8,25,12,45,786.5,202.0,2.7,27.65,892.5,1017.78,731.52
2018,8,25,13,0,801.0,191.0,2.8,28.0,888.0,1004.49,723.33
2018,8,25,13,15,798.5,188.0,2.95,28.05,871.5,985.87,713.09
2018,8,25,13,30,796.0,185.0,3.1,28.1,855.0,964.04,700.73
2018,8,25,13,45,792.5,180.5,3.3,28.15,831.5,936.67,684.98
2018,8,25,14,0,789.0,176.0,3.5,28.2,808.0,906.36,667.06
2018,8,25,14,15,781.0,172.0,3.65,27.95,777.0,873.96,647.99
2018,8,25,14,30,773.0,168.0,3.8,27.7,746.0,834.73,623.96
2018,8,25,14,45,762.0,163.0,3.9,27.45,709.0,789.95,595.5
2018,8,25,15,0,751.0,158.0,4.0,27.2,672.0,743.51,564.85
2018,8,25,15,15,733.5,153.0,4.0,27.2,628.5,691.04,527.7
2018,8,25,15,30,716.0,148.0,4.0,27.2,585.0,638.02,489.34
2018,8,25,15,45,695.5,141.5,4.2,26.1,538.5,581.36,449.79
2018,8,25,16,0,675.0,135.0,4.4,25.0,492.0,525.06,408.87
2018,8,25,16,15,648.0,127.0,4.45,24.1,442.0,464.62,362.69
2018,8,25,16,30,621.0,119.0,4.5,23.2,392.0,405.88,316.14
2018,8,25,16,45,583.0,110.5,4.55,22.3,341.0,344.36,265.9
2018,8,25,17,0,545.0,102.0,4.6,21.4,290.0,286.44,217.15
2018,8,25,17,15,492.0,91.0,4.55,20.4,239.0,224.07,164.37
2018,8,25,17,30,439.0,80.0,4.5,19.4,188.0,169.94,118.39
2018,8,25,17,45,367.0,65.5,4.4,18.35,141.0,116.05,74.84
2018,8,25,18,0,295.0,51.0,4.3,17.3,94.0,71.1,41.55
2018,8,25,18,15,198.0,34.0,4.2,16.6,58.0,32.44,16.67
2018,8,25,18,30,101.0,17.0,4.1,15.9,22.0,13.44,0.0
2018,8,25,18,45,50.5,8.5,4.0,15.2,11.0,8.1,0.0
2018,8,25,19,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,8,26,5,15,8.0,1.0,2.2,10.4,1.0,0.0,0.0
2018,8,26,5,30,16.0,2.0,2.5,11.0,2.0,0.0,0.0
2018,8,26,5,45,125.0,15.5,2.8,11.6,25.0,14.77,0.0
2018,8,26,6,0,234.0,29.0,3.1,12.2,48.0,24.7,12.63
2018,8,26,6,15,332.5,41.5,3.2,12.75,90.0,59.93,32.69
2018,8,26,6,30,431.0,54.0,3.3,13.3,132.0,107.52,66.13
2018,8,26,6,45,452.5,67.5,3.35,13.85,173.0,153.71,105.75
2018,8,26,7,0,474.0,81.0,3.4,14.4,214.0,202.42,149.36
2018,8,26,7,15,505.5,93.0,3.35,14.95,261.0,255.14,196.17
2018,8,26,7,30,537.0,105.0,3.3,15.5,308.0,311.18,245.0
2018,8,26,7,45,633.5,102.0,3.2,16.1,375.0,383.47,305.14
2018,8,26,8,0,730.0,99.0,3.1,16.7,442.0,465.47,371.68
2018,8,26,8,15,755.0,103.5,3.05,17.35,492.0,525.46,419.4
2018,8,26,8,30,780.0,108.0,3.0,18.0,542.0,585.95,465.86
2018,8,26,8,45,799.5,111.0,2.9,18.65,588.5,642.3,507.42
2018,8,26,9,0,819.0,114.0,2.8,19.3,635.0,698.41,547.3
2018,8,26,9,15,838.0,115.0,2.85,19.95,678.0,751.49,583.36
2018,8,26,9,30,857.0,116.0,2.9,20.6,721.0,803.62,617.36
2018,8,26,9,45,873.5,115.0,2.9,21.2,758.0,845.21,643.27
2018,8,26,10,0,890.0,114.0,2.9,21.8,795.0,889.63,670.78
2018,8,26,10,15,900.0,114.0,3.0,22.35,825.0,927.25,694.14
2018,8,26,10,30,910.0,114.0,3.1,22.9,855.0,962.16,715.56
2018,8,26,10,45,918.0,113.5,3.2,23.45,878.0,991.74,733.32
2018,8,26,11,0,926.0,113.0,3.3,24.0,901.0,1018.1,748.95
2018,8,26,11,15,930.5,113.5,3.4,24.35,916.5,1038.71,761.42
2018,8,26,11,30,935.0,114.0,3.5,24.7,932.0,1055.7,771.63
2018,8,26,11,45,938.5,113.0,3.6,25.05,939.0,1066.38,777.85
2018,8,26,12,0,942.0,112.0,3.7,25.4,946.0,1073.23,781.75
2018,8,26,12,15,938.5,113.0,3.8,25.6,943.0,1071.28,780.55
2018,8,26,12,30,935.0,114.0,3.9,25.8,940.0,1065.46,777.02
2018,8,26,12,45,929.5,116.0,4.0,25.95,929.5,1054.87,770.67
2018,8,26,13,0,924.0,118.0,4.1,26.1,919.0,1040.58,762.0
2018,8,26,13,15,920.0,116.5,4.2,26.05,901.0,1020.47,750.17
2018,8,26,13,30,916.0,115.0,4.3,26.0,883.0,996.82,736.02
2018,8,26,13,45,910.5,113.0,4.4,26.0,858.0,967.85,718.13
2018,8,26,14,0,905.0,111.0,4.5,26.0,833.0,935.69,698.01
2018,8,26,14,15,897.0,109.5,4.6,25.7,801.5,898.84,675.55
2018,8,26,14,30,889.0,108.0,4.7,25.4,770.0,859.31,651.05
2018,8,26,14,45,877.5,105.5,4.8,25.1,731.0,813.48,621.72
2018,8,26,15,0,866.0,103.0,4.9,24.8,692.0,765.68,590.48
2018,8,26,15,15,851.0,100.5,4.9,24.8,648.5,717.0,556.93
2018,8,26,15,30,836.0,98.0,4.9,24.8,605.0,663.33,517.57
2018,8,26,15,45,816.0,94.5,4.95,23.7,556.5,604.74,475.35
2018,8,26,16,0,796.0,91.0,5.0,22.6,508.0,546.14,431.44
2018,8,26,16,15,768.5,86.5,5.0,21.85,456.5,483.04,381.65
2018,8,26,16,30,741.0,82.0,5.0,21.1,405.0,421.42,331.25
2018,8,26,16,45,703.5,77.5,4.95,20.35,352.5,357.23,277.16
2018,8,26,17,0,666.0,73.0,4.9,19.6,300.0,296.69,224.55
2018,8,26,17,15,613.0,67.0,4.8,18.7,248.0,234.13,169.96
2018,8,26,17,30,560.0,61.0,4.7,17.8,196.0,177.45,120.49
2018,8,26,17,45,480.5,51.5,4.6,16.95,147.5,119.75,73.31
2018,8,26,18,0,401.0,42.0,4.5,16.1,99.0,71.89,38.41
2018,8,26,18,15,274.5,30.0,4.4,15.55,61.5,30.72,14.36
2018,8,26,18,30,148.0,18.0,4.3,15.0,24.0,17.16,0.0
2018,8,26,18,45,74.0,9.0,4.25,14.5,12.0,8.58,0.0
2018,8,26,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,27,5,15,6.5,1.0,2.65,12.5,1.0,0.0,0.0
2018,8,27,5,30,13.0,2.0,2.9,12.9,2.0,0.0,0.0
2018,8,27,5,45,114.5,15.5,3.15,13.3,24.0,14.77,0.0
2018,8,27,6,0,216.0,29.0,3.4,13.7,46.0,23.58,11.13
2018,8,27,6,15,313.0,41.0,3.5,14.2,86.0,58.3,31.74
2018,8,27,6,30,410.0,53.0,3.6,14.7,126.0,104.02,63.73
2018,8,27,6,45,304.0,72.5,3.65,15.15,136.5,128.75,90.52
2018,8,27,7,0,198.0,92.0,3.7,15.6,147.0,139.57,105.72
2018,8,27,7,15,256.0,109.0,3.65,16.15,195.5,187.71,146.02
2018,8,27,7,30,314.0,126.0,3.6,16.7,244.0,242.73,192.02
2018,8,27,7,45,409.5,131.0,3.5,17.2,308.0,312.99,249.7
2018,8,27,8,0,505.0,136.0,3.4,17.7,372.0,389.96,312.05
2018,8,27,8,15,607.5,127.0,3.4,18.2,442.0,469.68,375.69
2018,8,27,8,30,710.0,118.0,3.4,18.7,512.0,555.58,442.69
2018,8,27,8,45,741.5,118.0,3.35,19.25,560.0,613.34,486.06
2018,8,27,9,0,773.0,118.0,3.3,19.8,608.0,671.0,528.2
2018,8,27,9,15,775.5,127.0,3.3,20.25,645.5,718.15,561.08
2018,8,27,9,30,778.0,136.0,3.3,20.7,683.0,763.15,590.87
2018,8,27,9,45,773.5,147.0,3.35,21.15,714.0,802.13,616.22
2018,8,27,10,0,769.0,158.0,3.4,21.6,745.0,838.08,639.23
2018,8,27,10,15,781.0,158.5,3.45,22.0,774.0,874.88,662.76
2018,8,27,10,30,793.0,159.0,3.5,22.4,803.0,909.43,684.54
2018,8,27,10,45,803.0,158.0,3.6,22.75,825.0,938.07,702.64
2018,8,27,11,0,813.0,157.0,3.7,23.1,847.0,963.93,718.88
2018,8,27,11,15,819.0,157.5,3.75,23.4,862.0,984.48,731.4
2018,8,27,11,30,825.0,158.0,3.8,23.7,877.0,1001.81,741.85
2018,8,27,11,45,829.5,156.5,3.9,23.95,884.0,1012.16,748.25
2018,8,27,12,0,834.0,155.0,4.0,24.2,891.0,1019.04,752.51
2018,8,27,12,15,833.5,154.5,4.05,24.35,889.0,1018.41,751.9
2018,8,27,12,30,833.0,154.0,4.1,24.5,887.0,1014.21,749.11
2018,8,27,12,45,830.5,153.0,4.2,24.65,877.5,1003.96,742.74
2018,8,27,13,0,828.0,152.0,4.3,24.8,868.0,990.26,734.19
2018,8,27,13,15,824.0,150.5,4.35,24.7,851.0,971.19,722.55
2018,8,27,13,30,820.0,149.0,4.4,24.6,834.0,948.9,708.79
2018,8,27,13,45,814.0,147.0,4.45,24.55,810.0,921.12,691.17
2018,8,27,14,0,808.0,145.0,4.5,24.5,786.0,890.47,671.55
2018,8,27,14,15,799.5,141.5,4.55,24.25,755.0,853.39,648.02
2018,8,27,14,30,791.0,138.0,4.6,24.0,724.0,813.97,622.61
2018,8,27,14,45,780.0,134.0,4.65,23.75,687.0,769.91,593.56
2018,8,27,15,0,769.0,130.0,4.7,23.5,650.0,724.14,562.87
2018,8,27,15,15,752.0,126.5,4.7,23.5,608.0,673.18,526.09
2018,8,27,15,30,735.0,123.0,4.7,23.5,566.0,622.76,488.4
2018,8,27,15,45,715.5,117.5,4.7,22.65,520.0,566.91,447.28
2018,8,27,16,0,696.0,112.0,4.7,21.8,474.0,511.27,404.93
2018,8,27,16,15,670.5,105.0,4.65,21.15,425.0,451.6,357.6
2018,8,27,16,30,645.0,98.0,4.6,20.5,376.0,393.43,309.92
2018,8,27,16,45,609.0,90.5,4.55,19.85,326.0,332.5,258.68
2018,8,27,17,0,573.0,83.0,4.5,19.2,276.0,274.92,208.89
2018,8,27,17,15,521.0,75.0,4.4,18.45,227.0,216.24,157.99
2018,8,27,17,30,469.0,67.0,4.3,17.7,178.0,163.46,112.32
2018,8,27,17,45,394.0,55.5,4.2,16.95,133.0,110.26,69.1
2018,8,27,18,0,319.0,44.0,4.1,16.2,88.0,65.29,36.14
2018,8,27,18,15,211.5,30.0,4.0,15.75,54.0,28.14,12.99
2018,8,27,18,30,104.0,16.0,3.9,15.3,20.0,15.25,0.0
2018,8,27,18,45,52.0,8.0,3.8,14.8,10.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,28,5,15,5.0,1.0,1.75,12.0,1.0,0.0,0.0
2018,8,28,5,30,10.0,2.0,2.1,12.5,2.0,0.0,0.0
2018,8,28,5,45,87.0,14.5,2.4,13.0,20.5,13.82,0.0
2018,8,28,6,0,164.0,27.0,2.7,13.5,39.0,21.8,9.23
2018,8,28,6,15,166.0,35.5,2.8,13.95,56.0,42.81,23.99
2018,8,28,6,30,168.0,44.0,2.9,14.4,73.0,63.53,40.53
2018,8,28,6,45,124.5,48.0,3.0,14.85,73.5,70.18,48.85
2018,8,28,7,0,81.0,52.0,3.1,15.3,74.0,70.56,51.78
2018,8,28,7,15,40.5,66.0,3.1,15.7,77.0,75.0,57.21
2018,8,28,7,30,0.0,80.0,3.1,16.1,80.0,74.51,57.49
2018,8,28,7,45,0.0,91.0,3.1,16.5,91.0,84.86,65.88
2018,8,28,8,0,0.0,102.0,3.1,16.9,102.0,95.24,74.15
2018,8,28,8,15,1.0,126.5,3.1,17.45,127.0,119.05,93.32
2018,8,28,8,30,2.0,151.0,3.1,18.0,152.0,143.13,112.39
2018,8,28,8,45,19.5,191.5,3.15,18.55,203.5,193.65,152.76
2018,8,28,9,0,37.0,232.0,3.2,19.1,255.0,252.24,198.7
2018,8,28,9,15,37.5,253.0,3.25,19.6,278.0,275.82,216.16
2018,8,28,9,30,38.0,274.0,3.3,20.1,301.0,299.48,233.57
2018,8,28,9,45,28.0,265.5,3.35,20.55,286.0,284.35,220.77
2018,8,28,10,0,18.0,257.0,3.4,21.0,271.0,260.5,201.4
2018,8,28,10,15,26.5,288.0,3.5,21.35,309.0,308.56,238.02
2018,8,28,10,30,35.0,319.0,3.6,21.7,347.0,349.41,268.53
2018,8,28,10,45,71.0,354.0,3.7,22.05,413.0,420.95,322.64
2018,8,28,11,0,107.0,389.0,3.8,22.4,479.0,505.96,385.42
2018,8,28,11,15,257.0,358.5,3.9,22.65,580.5,635.06,483.28
2018,8,28,11,30,407.0,328.0,4.0,22.9,682.0,767.43,580.27
2018,8,28,11,45,659.5,218.0,4.05,23.1,796.0,913.05,686.55
2018,8,28,12,0,912.0,108.0,4.1,23.3,910.0,1038.68,769.75
2018,8,28,12,15,912.0,107.5,4.15,23.4,908.5,1038.5,768.65
2018,8,28,12,30,912.0,107.0,4.2,23.5,907.0,1034.53,766.16
2018,8,28,12,45,909.5,107.0,4.25,23.55,897.5,1024.85,760.17
2018,8,28,13,0,907.0,107.0,4.3,23.6,888.0,1011.48,751.85
2018,8,28,13,15,905.0,105.5,4.35,23.6,871.5,993.38,740.62
2018,8,28,13,30,903.0,104.0,4.4,23.6,855.0,971.74,727.06
2018,8,28,13,45,899.5,102.0,4.45,23.55,831.5,944.74,710.02
2018,8,28,14,0,896.0,100.0,4.5,23.5,808.0,914.48,690.79
2018,8,28,14,15,890.5,97.5,4.5,23.35,777.5,878.84,667.76
2018,8,28,14,30,885.0,95.0,4.5,23.2,747.0,840.39,642.62
2018,8,28,14,45,876.0,92.5,4.55,23.0,710.0,796.53,613.83
2018,8,28,15,0,867.0,90.0,4.6,22.8,673.0,750.53,583.11
2018,8,28,15,15,853.0,88.0,4.6,22.8,630.5,699.62,547.67
2018,8,28,15,30,839.0,86.0,4.6,22.8,588.0,647.5,509.49
2018,8,28,15,45,823.0,82.0,4.55,22.05,541.5,593.18,469.0
2018,8,28,16,0,807.0,78.0,4.5,21.3,495.0,535.91,424.92
2018,8,28,16,15,785.0,74.5,4.45,20.75,446.0,476.05,376.92
2018,8,28,16,30,763.0,71.0,4.4,20.2,397.0,417.04,327.9
2018,8,28,16,45,730.5,66.0,4.35,19.65,345.0,353.59,273.82
2018,8,28,17,0,698.0,61.0,4.3,19.1,293.0,292.86,220.46
2018,8,28,17,15,647.5,56.0,4.2,18.4,241.5,230.42,165.41
2018,8,28,17,30,597.0,51.0,4.1,17.7,190.0,172.62,114.59
2018,8,28,17,45,517.5,44.0,4.0,17.0,142.5,115.45,67.91
2018,8,28,18,0,438.0,37.0,3.9,16.3,95.0,68.03,34.05
2018,8,28,18,15,300.5,27.0,3.75,15.85,58.5,26.82,10.95
2018,8,28,18,30,163.0,17.0,3.6,15.4,22.0,16.2,0.0
2018,8,28,18,45,81.5,8.5,3.4,14.95,11.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.35,12.1,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,12.7,2.0,0.0,0.0
2018,8,29,5,45,128.0,14.0,1.65,13.3,22.0,13.34,0.0
2018,8,29,6,0,237.0,25.0,1.8,13.9,42.0,21.1,7.99
2018,8,29,6,15,362.0,34.5,1.9,14.5,85.0,55.51,27.62
2018,8,29,6,30,487.0,44.0,2.0,15.1,128.0,105.53,61.39
2018,8,29,6,45,555.0,51.0,2.15,15.7,178.0,157.81,103.97
2018,8,29,7,0,623.0,58.0,2.3,16.3,228.0,218.21,156.04
2018,8,29,7,15,667.5,63.5,2.25,16.8,280.0,278.19,209.18
2018,8,29,7,30,712.0,69.0,2.2,17.3,332.0,341.96,264.59
2018,8,29,7,45,742.0,73.0,2.2,17.85,383.0,402.14,315.87
2018,8,29,8,0,772.0,77.0,2.2,18.4,434.0,464.48,367.04
2018,8,29,8,15,795.0,80.0,2.2,18.9,483.5,523.76,414.13
2018,8,29,8,30,818.0,83.0,2.2,19.4,533.0,583.74,460.01
2018,8,29,8,45,836.0,86.0,2.25,19.95,579.5,638.32,500.54
2018,8,29,9,0,854.0,89.0,2.3,20.5,626.0,694.44,540.42
2018,8,29,9,15,868.5,90.5,2.35,21.05,667.5,745.58,574.17
2018,8,29,9,30,883.0,92.0,2.4,21.6,709.0,795.3,606.37
2018,8,29,9,45,895.5,93.0,2.5,22.15,745.5,841.15,635.76
2018,8,29,10,0,908.0,94.0,2.6,22.7,782.0,884.88,663.36
2018,8,29,10,15,916.0,94.5,2.7,23.1,811.0,921.68,686.45
2018,8,29,10,30,924.0,95.0,2.8,23.5,840.0,955.58,707.52
2018,8,29,10,45,930.5,95.5,2.9,23.95,863.0,984.99,725.4
2018,8,29,11,0,937.0,96.0,3.0,24.4,886.0,1011.06,741.11
2018,8,29,11,15,941.0,96.0,3.15,24.65,900.5,1030.65,753.63
2018,8,29,11,30,945.0,96.0,3.3,24.9,915.0,1046.55,763.88
2018,8,29,11,45,947.5,96.0,3.45,25.15,922.0,1057.16,770.81
2018,8,29,12,0,950.0,96.0,3.6,25.4,929.0,1063.89,775.35
2018,8,29,12,15,947.5,97.5,3.75,25.5,927.0,1063.28,775.73
2018,8,29,12,30,945.0,99.0,3.9,25.6,925.0,1058.74,773.69
2018,8,29,12,45,939.0,101.5,4.0,25.7,914.5,1047.92,767.31
2018,8,29,13,0,933.0,104.0,4.1,25.8,904.0,1033.36,758.59
2018,8,29,13,15,931.0,102.0,4.2,25.75,887.0,1014.21,747.36
2018,8,29,13,30,929.0,100.0,4.3,25.7,870.0,991.42,733.73
2018,8,29,13,45,924.0,99.0,4.45,25.65,845.5,963.38,716.83
2018,8,29,14,0,919.0,98.0,4.6,25.6,821.0,932.08,697.78
2018,8,29,14,15,911.5,96.0,4.65,25.35,789.0,894.44,674.28
2018,8,29,14,30,904.0,94.0,4.7,25.1,757.0,854.03,648.63
2018,8,29,14,45,894.5,92.0,4.8,24.8,719.5,809.5,620.14
2018,8,29,15,0,885.0,90.0,4.9,24.5,682.0,762.81,589.6
2018,8,29,15,15,870.5,88.0,4.9,24.5,638.5,710.67,553.45
2018,8,29,15,30,856.0,86.0,4.9,24.5,595.0,657.32,514.52
2018,8,29,15,45,837.0,83.0,4.95,23.6,547.0,601.37,473.53
2018,8,29,16,0,818.0,80.0,5.0,22.7,499.0,542.69,428.94
2018,8,29,16,15,791.0,76.5,4.95,22.1,447.5,479.68,378.6
2018,8,29,16,30,764.0,73.0,4.9,21.5,396.0,418.06,327.64
2018,8,29,16,45,724.0,69.0,4.85,20.9,342.5,352.68,272.2
2018,8,29,17,0,684.0,65.0,4.8,20.3,289.0,290.89,218.27
2018,8,29,17,15,608.5,59.5,4.65,19.65,232.5,221.53,158.53
2018,8,29,17,30,533.0,54.0,4.5,19.0,176.0,161.46,107.26
2018,8,29,17,45,375.5,41.5,4.35,18.35,116.5,92.39,54.67
2018,8,29,18,0,218.0,29.0,4.2,17.7,57.0,43.09,21.63
