Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,15,15,787.0,50.0,3.5,22.6,290.0,488.09,388.34
2018,11,7,15,30,752.0,47.0,3.5,22.6,246.0,428.65,338.45
2018,11,7,15,45,699.0,43.0,2.6,21.15,201.0,362.01,281.92
2018,11,7,16,0,646.0,39.0,1.7,19.7,156.0,299.38,226.84
2018,11,7,16,15,556.0,33.0,1.65,18.5,113.0,227.11,164.44
2018,11,7,16,30,466.0,27.0,1.6,17.3,70.0,163.79,104.11
2018,11,7,16,45,280.5,17.5,1.5,16.15,39.0,83.03,0.0
2018,11,7,17,0,95.0,8.0,1.4,15.0,8.0,22.2,0.0
2018,11,7,17,15,47.5,4.0,1.45,14.6,4.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.7,9.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.45,7.4,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,7.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.5,6.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.9,6.6,0.0,0.0,0.0
2018,11,8,6,45,101.0,11.5,3.05,6.8,16.5,27.14,0.0
2018,11,8,7,0,202.0,23.0,3.2,7.0,33.0,73.69,0.0
2018,11,8,7,15,332.0,35.0,3.45,7.75,72.5,141.31,97.2
2018,11,8,7,30,462.0,47.0,3.7,8.5,112.0,216.92,166.62
2018,11,8,7,45,544.0,54.0,3.95,9.2,158.0,283.12,227.05
2018,11,8,8,0,626.0,61.0,4.2,9.9,204.0,356.87,293.06
2018,11,8,8,15,678.0,66.5,4.25,10.8,250.0,421.45,349.86
2018,11,8,8,30,730.0,72.0,4.3,11.7,296.0,489.55,407.61
2018,11,8,8,45,767.0,75.0,4.4,12.55,339.5,546.09,454.55
2018,11,8,9,0,804.0,78.0,4.5,13.4,383.0,606.82,503.18
2018,11,8,9,15,832.5,80.0,4.55,14.2,422.5,661.35,545.39
2018,11,8,9,30,861.0,82.0,4.6,15.0,462.0,715.36,585.12
2018,11,8,9,45,887.0,83.0,4.65,15.75,498.0,765.49,620.26
2018,11,8,10,0,913.0,84.0,4.7,16.5,534.0,814.15,653.7
2018,11,8,10,15,922.5,86.0,4.65,17.05,559.5,849.08,676.4
2018,11,8,10,30,932.0,88.0,4.6,17.6,585.0,881.04,696.74
2018,11,8,10,45,937.5,89.0,4.6,18.1,602.5,898.36,706.86
2018,11,8,11,0,943.0,90.0,4.6,18.6,620.0,918.91,719.43
2018,11,8,11,15,946.5,91.0,4.5,18.95,630.0,934.19,727.88
2018,11,8,11,30,950.0,92.0,4.4,19.3,640.0,945.76,733.79
2018,11,8,11,45,950.0,92.0,4.35,19.7,641.5,949.32,734.61
2018,11,8,12,0,950.0,92.0,4.3,20.1,643.0,949.04,733.02
2018,11,8,12,15,953.5,89.5,4.2,20.35,637.5,945.01,729.13
2018,11,8,12,30,957.0,87.0,4.1,20.6,632.0,937.1,722.73
2018,11,8,12,45,959.0,84.0,4.0,20.9,619.0,923.44,712.36
2018,11,8,13,0,961.0,81.0,3.9,21.2,606.0,905.97,699.51
2018,11,8,13,15,949.5,80.5,3.75,21.4,583.0,876.76,678.54
2018,11,8,13,30,938.0,80.0,3.6,21.6,560.0,844.49,655.53
2018,11,8,13,45,921.0,79.5,3.5,21.8,529.5,811.08,631.98
2018,11,8,14,0,904.0,79.0,3.4,22.0,499.0,769.06,602.16
2018,11,8,14,15,881.5,78.0,3.15,21.95,462.5,720.57,567.31
2018,11,8,14,30,859.0,77.0,2.9,21.9,426.0,670.71,530.15
2018,11,8,14,45,827.0,74.5,2.65,21.85,383.5,612.24,484.91
2018,11,8,15,0,795.0,72.0,2.4,21.8,341.0,553.91,438.75
2018,11,8,15,15,753.5,68.0,2.4,21.8,295.5,489.47,387.41
2018,11,8,15,30,712.0,64.0,2.4,21.8,250.0,430.04,338.15
2018,11,8,15,45,643.0,58.5,1.8,19.8,202.5,356.66,277.74
2018,11,8,16,0,574.0,53.0,1.2,17.8,155.0,288.94,219.99
2018,11,8,16,15,457.0,44.0,1.3,16.85,110.0,208.48,152.17
2018,11,8,16,30,340.0,35.0,1.4,15.9,65.0,140.03,88.89
2018,11,8,16,45,191.0,20.5,1.5,14.9,35.5,66.26,0.0
2018,11,8,17,0,42.0,6.0,1.6,13.9,6.0,12.14,0.0
2018,11,8,17,15,21.0,3.0,1.6,13.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,6.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,9,6,45,115.0,11.5,1.3,6.95,17.0,29.25,0.0
2018,11,9,7,0,230.0,23.0,1.2,7.3,34.0,78.61,0.0
2018,11,9,7,15,370.0,33.5,1.15,8.15,74.0,149.64,100.54
2018,11,9,7,30,510.0,44.0,1.1,9.0,114.0,228.86,173.23
2018,11,9,7,45,585.0,50.5,1.0,9.85,159.5,294.06,231.62
2018,11,9,8,0,660.0,57.0,0.9,10.7,205.0,366.02,293.69
2018,11,9,8,15,707.0,62.0,0.95,11.4,250.5,429.05,347.41
2018,11,9,8,30,754.0,67.0,1.0,12.1,296.0,492.3,399.35
2018,11,9,8,45,786.5,71.0,1.0,12.85,339.0,551.35,445.59
2018,11,9,9,0,819.0,75.0,1.0,13.6,382.0,611.01,490.4
2018,11,9,9,15,798.0,88.0,1.15,14.2,411.5,645.44,516.16
2018,11,9,9,30,777.0,101.0,1.3,14.8,441.0,679.89,541.19
2018,11,9,9,45,738.5,120.5,1.4,15.45,461.5,701.16,555.12
2018,11,9,10,0,700.0,140.0,1.5,16.1,482.0,716.84,564.72
2018,11,9,10,15,714.5,143.5,1.55,16.5,507.5,752.22,588.99
2018,11,9,10,30,729.0,147.0,1.6,16.9,533.0,785.55,611.0
2018,11,9,10,45,739.5,149.5,1.6,17.35,551.5,812.16,627.53
2018,11,9,11,0,750.0,152.0,1.6,17.8,570.0,836.11,642.21
2018,11,9,11,15,754.5,153.0,1.6,18.15,579.5,850.42,650.5
2018,11,9,11,30,759.0,154.0,1.6,18.5,589.0,861.65,656.86
2018,11,9,11,45,760.0,154.5,1.55,18.85,591.0,866.1,658.16
2018,11,9,12,0,761.0,155.0,1.5,19.2,593.0,867.31,657.46
2018,11,9,12,15,760.0,153.5,1.45,19.45,587.0,861.33,652.31
2018,11,9,12,30,759.0,152.0,1.4,19.7,581.0,852.14,645.23
2018,11,9,12,45,754.5,149.5,1.4,19.95,567.5,835.72,634.03
2018,11,9,13,0,750.0,147.0,1.4,20.2,554.0,816.31,620.98
2018,11,9,13,15,739.0,144.0,1.35,20.25,532.0,788.2,601.91
2018,11,9,13,30,728.0,141.0,1.3,20.3,510.0,757.64,581.21
2018,11,9,13,45,696.0,139.0,1.25,20.35,476.5,709.91,547.91
2018,11,9,14,0,664.0,137.0,1.2,20.4,443.0,661.37,513.24
2018,11,9,14,15,654.5,130.0,1.1,20.1,413.0,622.85,485.75
2018,11,9,14,30,645.0,123.0,1.0,19.8,383.0,582.76,456.39
2018,11,9,14,45,611.5,116.0,0.9,19.55,343.0,526.47,414.15
2018,11,9,15,0,578.0,109.0,0.8,19.3,303.0,471.05,371.61
2018,11,9,15,15,518.5,100.0,0.8,19.3,256.5,400.11,316.32
2018,11,9,15,30,459.0,91.0,0.8,19.3,210.0,335.54,264.4
2018,11,9,15,45,371.5,78.0,0.8,17.7,162.5,259.48,203.56
2018,11,9,16,0,284.0,65.0,0.8,16.1,115.0,191.97,148.02
2018,11,9,16,15,205.0,49.0,0.85,15.45,79.5,132.96,98.05
2018,11,9,16,30,126.0,33.0,0.9,14.8,44.0,77.66,48.09
2018,11,9,16,45,69.5,18.5,0.9,14.2,24.0,31.97,0.0
2018,11,9,17,0,13.0,4.0,0.9,13.6,4.0,3.81,0.0
2018,11,9,17,15,6.5,2.0,0.9,13.3,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.5,7.95,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.3,7.8,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,7.4,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,11,10,6,45,29.0,7.0,1.05,5.75,8.5,11.25,0.0
2018,11,10,7,0,58.0,14.0,1.1,5.5,17.0,29.26,0.0
2018,11,10,7,15,129.5,32.0,1.1,5.9,47.0,77.78,51.27
2018,11,10,7,30,201.0,50.0,1.1,6.3,77.0,134.01,103.32
2018,11,10,7,45,262.5,67.5,1.15,6.7,116.5,188.26,151.71
2018,11,10,8,0,324.0,85.0,1.2,7.1,156.0,248.81,205.0
2018,11,10,8,15,373.0,99.0,1.35,7.65,197.5,305.26,254.15
2018,11,10,8,30,422.0,113.0,1.5,8.2,239.0,365.84,305.58
2018,11,10,8,45,461.5,123.5,1.7,8.8,279.5,420.67,351.22
2018,11,10,9,0,501.0,134.0,1.9,9.4,320.0,477.82,397.64
2018,11,10,9,15,520.0,140.0,1.85,10.05,350.0,518.21,428.7
2018,11,10,9,30,539.0,146.0,1.8,10.7,380.0,558.45,458.81
2018,11,10,9,45,573.5,152.0,1.75,11.35,416.5,609.58,496.52
2018,11,10,10,0,608.0,158.0,1.7,12.0,453.0,660.95,533.26
2018,11,10,10,15,626.5,161.5,1.7,12.75,478.5,696.6,557.57
2018,11,10,10,30,645.0,165.0,1.7,13.5,504.0,734.7,583.21
2018,11,10,10,45,650.5,165.5,1.7,14.25,516.5,753.55,594.57
2018,11,10,11,0,656.0,166.0,1.7,15.0,529.0,769.82,604.0
2018,11,10,11,15,661.0,167.5,1.75,15.5,538.5,784.07,612.89
2018,11,10,11,30,666.0,169.0,1.8,16.0,548.0,795.58,619.94
2018,11,10,11,45,674.0,169.0,1.85,16.45,553.5,805.27,625.94
2018,11,10,12,0,682.0,169.0,1.9,16.9,559.0,812.06,630.04
2018,11,10,12,15,649.0,178.0,1.9,17.05,546.0,789.85,614.1
2018,11,10,12,30,616.0,187.0,1.9,17.2,533.0,762.12,593.86
2018,11,10,12,45,569.5,197.0,1.95,17.35,511.0,726.32,567.85
2018,11,10,13,0,523.0,207.0,2.0,17.5,489.0,689.24,540.71
2018,11,10,13,15,513.5,201.5,1.9,17.55,469.5,664.19,522.38
2018,11,10,13,30,504.0,196.0,1.8,17.6,450.0,637.52,502.66
2018,11,10,13,45,490.0,188.0,1.75,17.65,424.0,603.2,477.5
2018,11,10,14,0,476.0,180.0,1.7,17.7,398.0,567.91,451.35
2018,11,10,14,15,456.0,170.0,1.45,17.4,366.0,525.48,418.99
2018,11,10,14,30,436.0,160.0,1.2,17.1,334.0,482.99,386.1
2018,11,10,14,45,409.5,147.0,1.0,16.75,297.5,433.43,347.55
2018,11,10,15,0,383.0,134.0,0.8,16.4,261.0,384.93,309.07
2018,11,10,15,15,344.5,119.0,0.8,16.4,221.5,322.08,259.01
2018,11,10,15,30,306.0,104.0,0.8,16.4,182.0,270.16,216.29
2018,11,10,15,45,258.0,85.0,0.85,15.25,142.0,212.6,168.89
2018,11,10,16,0,210.0,66.0,0.9,14.1,102.0,159.58,124.03
2018,11,10,16,15,154.5,47.0,0.9,13.75,69.0,108.97,80.31
2018,11,10,16,30,99.0,28.0,0.9,13.4,36.0,63.31,37.58
2018,11,10,16,45,54.5,15.0,0.9,13.05,19.0,25.49,0.0
2018,11,10,17,0,10.0,2.0,0.9,12.7,2.0,1.91,0.0
2018,11,10,17,15,5.0,1.0,0.9,12.5,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.3,4.4,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.3,4.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.3,4.25,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,4.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.35,4.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,11,11,6,45,68.0,9.0,2.7,4.9,12.0,8.58,0.0
2018,11,11,7,0,136.0,18.0,2.8,5.2,24.0,45.75,0.0
2018,11,11,7,15,262.5,32.0,3.05,6.05,60.5,117.81,76.37
2018,11,11,7,30,389.0,46.0,3.3,6.9,97.0,189.46,144.88
2018,11,11,7,45,474.5,55.5,3.55,7.8,141.5,255.08,204.56
2018,11,11,8,0,560.0,65.0,3.8,8.7,186.0,328.86,270.33
2018,11,11,8,15,616.5,71.0,3.8,9.5,231.0,392.66,326.73
2018,11,11,8,30,673.0,77.0,3.8,10.3,276.0,460.44,384.62
2018,11,11,8,45,715.0,80.5,3.8,11.15,319.0,520.6,434.46
2018,11,11,9,0,757.0,84.0,3.8,12.0,362.0,582.4,483.9
2018,11,11,9,15,774.5,89.5,3.65,12.8,398.5,631.63,521.38
2018,11,11,9,30,792.0,95.0,3.5,13.6,435.0,679.79,556.72
2018,11,11,9,45,800.0,100.0,3.4,14.35,464.5,719.08,583.66
2018,11,11,10,0,808.0,105.0,3.3,15.1,494.0,756.11,607.95
2018,11,11,10,15,814.5,107.0,3.15,15.7,515.5,785.96,626.57
2018,11,11,10,30,821.0,109.0,3.0,16.3,537.0,808.65,639.73
2018,11,11,10,45,777.0,118.0,2.85,16.9,533.5,803.81,632.96
2018,11,11,11,0,733.0,127.0,2.7,17.5,530.0,789.85,620.01
2018,11,11,11,15,765.0,124.0,2.65,17.85,550.5,822.67,642.0
2018,11,11,11,30,797.0,121.0,2.6,18.2,571.0,852.93,661.59
2018,11,11,11,45,757.0,125.5,2.55,18.6,554.0,826.7,641.33
2018,11,11,12,0,717.0,130.0,2.5,19.0,537.0,797.14,619.34
2018,11,11,12,15,704.0,131.5,2.5,19.2,527.5,784.53,610.31
2018,11,11,12,30,691.0,133.0,2.5,19.4,518.0,769.11,599.27
2018,11,11,12,45,668.5,135.5,2.5,19.55,501.0,744.21,581.63
2018,11,11,13,0,646.0,138.0,2.5,19.7,484.0,717.1,562.5
2018,11,11,13,15,741.5,119.0,2.45,19.75,501.0,758.89,593.12
2018,11,11,13,30,837.0,100.0,2.4,19.8,518.0,789.24,614.85
2018,11,11,13,45,828.0,97.5,2.35,19.85,492.0,756.13,591.43
2018,11,11,14,0,819.0,95.0,2.3,19.9,466.0,720.51,566.62
2018,11,11,14,15,799.5,91.0,2.2,19.75,431.0,673.69,533.24
2018,11,11,14,30,780.0,87.0,2.1,19.6,396.0,629.15,499.72
2018,11,11,14,45,752.0,82.5,1.95,19.45,356.0,574.28,457.43
2018,11,11,15,0,724.0,78.0,1.8,19.3,316.0,519.53,414.18
2018,11,11,15,15,681.0,72.5,1.8,19.3,272.0,456.27,363.45
2018,11,11,15,30,638.0,67.0,1.8,19.3,228.0,395.3,312.88
2018,11,11,15,45,574.0,59.5,1.4,17.45,183.0,325.98,255.33
2018,11,11,16,0,510.0,52.0,1.0,15.6,138.0,262.01,200.38
2018,11,11,16,15,408.0,41.0,1.05,15.0,96.5,188.49,137.14
2018,11,11,16,30,306.0,30.0,1.1,14.4,55.0,124.36,72.97
2018,11,11,16,45,173.0,18.0,1.2,13.8,30.0,52.56,0.0
2018,11,11,17,0,40.0,6.0,1.3,13.2,5.0,0.0,0.0
2018,11,11,17,15,20.0,3.0,1.3,12.95,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,12,6,45,72.0,9.0,1.6,4.4,11.5,0.0,0.0
2018,11,12,7,0,144.0,18.0,1.6,4.6,23.0,47.2,0.0
2018,11,12,7,15,269.0,30.5,1.65,5.75,58.0,116.87,73.12
2018,11,12,7,30,394.0,43.0,1.7,6.9,93.0,187.54,142.23
2018,11,12,7,45,472.5,52.5,1.8,8.0,136.0,250.39,199.19
2018,11,12,8,0,551.0,62.0,1.9,9.1,179.0,320.75,261.23
2018,11,12,8,15,601.5,69.5,2.0,9.95,223.0,382.56,315.25
2018,11,12,8,30,652.0,77.0,2.1,10.8,267.0,447.93,370.38
2018,11,12,8,45,686.0,82.0,2.25,11.65,308.0,504.13,416.61
2018,11,12,9,0,720.0,87.0,2.4,12.5,349.0,561.4,462.19
2018,11,12,9,15,732.5,94.5,2.35,13.2,384.0,608.14,497.48
2018,11,12,9,30,745.0,102.0,2.3,13.9,419.0,653.56,530.6
2018,11,12,9,45,746.5,110.0,2.25,14.6,447.0,689.98,555.85
2018,11,12,10,0,748.0,118.0,2.2,15.3,475.0,723.9,577.96
2018,11,12,10,15,762.5,120.5,2.15,15.85,500.0,759.1,600.85
2018,11,12,10,30,777.0,123.0,2.1,16.4,525.0,792.13,621.8
2018,11,12,10,45,786.5,124.5,2.1,16.95,542.5,817.47,637.47
2018,11,12,11,0,796.0,126.0,2.1,17.5,560.0,840.01,651.16
2018,11,12,11,15,802.0,126.5,2.05,18.05,570.0,855.44,659.43
2018,11,12,11,30,808.0,127.0,2.0,18.6,580.0,867.69,665.59
2018,11,12,11,45,811.0,126.5,1.95,19.1,582.5,872.9,667.14
2018,11,12,12,0,814.0,126.0,1.9,19.6,585.0,874.76,666.58
2018,11,12,12,15,799.5,129.0,1.8,19.95,576.0,862.29,656.26
2018,11,12,12,30,785.0,132.0,1.7,20.3,567.0,846.64,644.07
2018,11,12,12,45,763.0,135.5,1.65,20.6,550.0,822.26,626.71
2018,11,12,13,0,741.0,139.0,1.6,20.9,533.0,795.25,607.71
2018,11,12,13,15,731.5,136.0,1.5,20.95,512.0,768.77,589.2
2018,11,12,13,30,722.0,133.0,1.4,21.0,491.0,739.82,568.98
2018,11,12,13,45,708.0,128.5,1.3,21.1,463.5,703.55,543.27
2018,11,12,14,0,694.0,124.0,1.2,21.2,436.0,665.46,515.53
2018,11,12,14,15,672.0,118.5,1.1,20.9,402.0,619.21,482.24
2018,11,12,14,30,650.0,113.0,1.0,20.6,368.0,572.23,447.77
2018,11,12,14,45,619.5,106.5,0.85,20.3,329.5,518.57,407.12
2018,11,12,15,0,589.0,100.0,0.7,20.0,291.0,465.52,365.97
2018,11,12,15,15,543.5,91.5,0.7,20.0,249.0,403.58,317.5
2018,11,12,15,30,498.0,83.0,0.7,20.0,207.0,343.46,268.98
2018,11,12,15,45,434.0,71.5,0.8,18.45,164.0,277.59,216.2
2018,11,12,16,0,370.0,60.0,0.9,16.9,121.0,217.69,166.23
2018,11,12,16,15,278.0,45.5,0.95,16.35,83.0,152.01,110.28
2018,11,12,16,30,186.0,31.0,1.0,15.8,45.0,94.23,53.04
2018,11,12,16,45,102.5,17.0,1.05,15.25,24.0,37.1,0.0
2018,11,12,17,0,19.0,3.0,1.1,14.7,3.0,0.0,0.0
2018,11,12,17,15,9.5,1.5,1.05,14.4,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.3,10.9,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.25,10.8,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.2,10.7,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,6.9,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,6.9,10.0,11.6,0.0
2018,11,13,7,15,5.0,22.5,1.2,7.3,22.5,22.56,10.27
2018,11,13,7,30,0.0,35.0,1.2,7.7,35.0,33.5,22.62
2018,11,13,7,45,0.5,51.0,1.15,8.1,51.0,49.72,37.18
2018,11,13,8,0,1.0,67.0,1.1,8.5,67.0,65.87,51.5
2018,11,13,8,15,7.0,85.0,1.4,9.2,87.0,86.94,69.78
2018,11,13,8,30,13.0,103.0,1.7,9.9,107.0,108.6,88.34
2018,11,13,8,45,19.5,119.5,2.05,10.55,126.0,129.46,105.99
2018,11,13,9,0,26.0,136.0,2.4,11.2,145.0,158.45,130.25
2018,11,13,9,15,26.0,146.0,2.35,11.85,156.0,169.55,138.99
2018,11,13,9,30,26.0,156.0,2.3,12.5,167.0,180.78,147.73
2018,11,13,9,45,28.5,160.5,2.3,13.15,173.5,187.5,152.73
2018,11,13,10,0,31.0,165.0,2.3,13.8,180.0,194.49,157.95
2018,11,13,10,15,55.0,187.5,2.25,14.4,215.5,239.35,194.52
2018,11,13,10,30,79.0,210.0,2.2,15.0,251.0,285.6,231.43
2018,11,13,10,45,70.5,218.5,2.15,15.55,256.0,289.45,233.23
2018,11,13,11,0,62.0,227.0,2.1,16.1,261.0,292.9,234.88
2018,11,13,11,15,59.0,230.5,2.1,16.25,263.0,294.77,235.95
2018,11,13,11,30,56.0,234.0,2.1,16.4,265.0,296.51,236.96
2018,11,13,11,45,75.5,239.5,2.05,16.55,281.5,319.97,255.78
2018,11,13,12,0,95.0,245.0,2.0,16.7,298.0,343.38,274.35
2018,11,13,12,15,58.5,225.5,1.85,16.65,258.0,288.58,230.16
2018,11,13,12,30,22.0,206.0,1.7,16.6,218.0,222.54,176.88
2018,11,13,12,45,26.5,205.0,1.55,16.55,219.0,225.32,179.54
2018,11,13,13,0,31.0,204.0,1.4,16.5,220.0,239.81,191.24
2018,11,13,13,15,77.0,204.5,1.25,16.35,243.0,277.45,222.64
2018,11,13,13,30,123.0,205.0,1.1,16.2,266.0,324.83,260.91
2018,11,13,13,45,143.0,197.5,0.95,16.05,264.5,328.3,263.86
2018,11,13,14,0,163.0,190.0,0.8,15.9,263.0,330.29,265.78
2018,11,13,14,15,270.0,161.5,0.75,15.55,271.5,375.7,303.68
2018,11,13,14,30,377.0,133.0,0.7,15.2,280.0,412.67,333.63
2018,11,13,14,45,411.0,117.0,0.7,14.8,262.0,399.15,323.33
2018,11,13,15,0,445.0,101.0,0.7,14.4,244.0,381.59,309.53
2018,11,13,15,15,377.5,92.5,0.7,14.4,202.0,315.71,255.82
2018,11,13,15,30,310.0,84.0,0.7,14.4,160.0,255.35,205.72
2018,11,13,15,45,271.5,70.0,0.8,13.6,127.0,206.99,164.98
2018,11,13,16,0,233.0,56.0,0.9,12.8,94.0,162.24,126.03
2018,11,13,16,15,180.0,41.5,0.95,12.45,65.5,116.31,85.32
2018,11,13,16,30,127.0,27.0,1.0,12.1,37.0,73.47,39.55
2018,11,13,16,45,71.5,14.5,1.05,11.8,19.5,28.36,0.0
2018,11,13,17,0,16.0,2.0,1.1,11.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.1,11.25,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,14,6,45,27.0,5.5,1.35,3.55,6.5,0.0,0.0
2018,11,14,7,0,54.0,11.0,1.3,3.6,13.0,21.57,0.0
2018,11,14,7,15,129.5,28.5,1.3,4.35,42.0,76.4,43.11
2018,11,14,7,30,205.0,46.0,1.3,5.1,71.0,130.09,98.9
2018,11,14,7,45,267.0,62.5,1.3,5.8,109.0,182.92,146.7
2018,11,14,8,0,329.0,79.0,1.3,6.5,147.0,242.15,199.14
2018,11,14,8,15,376.0,93.5,1.45,7.25,187.5,297.92,248.03
2018,11,14,8,30,423.0,108.0,1.6,8.0,228.0,357.61,298.97
2018,11,14,8,45,457.0,119.0,1.8,8.7,266.5,409.45,342.42
2018,11,14,9,0,491.0,130.0,2.0,9.4,305.0,463.13,386.25
2018,11,14,9,15,538.5,133.5,2.0,10.2,343.5,518.53,429.8
2018,11,14,9,30,586.0,137.0,2.0,11.0,382.0,575.87,473.6
2018,11,14,9,45,631.5,135.5,1.95,11.8,417.0,631.29,514.45
2018,11,14,10,0,677.0,134.0,1.9,12.6,452.0,684.66,552.66
2018,11,14,10,15,694.5,135.5,2.05,13.45,476.0,719.34,577.01
2018,11,14,10,30,712.0,137.0,2.2,14.3,500.0,752.17,599.19
2018,11,14,10,45,725.5,138.5,2.35,15.1,518.5,779.63,617.41
2018,11,14,11,0,739.0,140.0,2.5,15.9,537.0,804.63,633.81
2018,11,14,11,15,745.0,140.5,2.5,16.45,547.0,819.48,642.46
2018,11,14,11,30,751.0,141.0,2.5,17.0,557.0,831.35,649.15
2018,11,14,11,45,753.0,140.0,2.55,17.55,558.0,835.01,650.51
2018,11,14,12,0,755.0,139.0,2.6,18.1,559.0,835.52,649.86
2018,11,14,12,15,735.5,144.0,2.55,18.4,549.5,821.25,638.82
2018,11,14,12,30,716.0,149.0,2.5,18.7,540.0,804.03,625.96
2018,11,14,12,45,687.0,153.5,2.5,19.05,521.5,775.55,605.43
2018,11,14,13,0,658.0,158.0,2.5,19.4,503.0,744.83,583.32
2018,11,14,13,15,647.0,154.0,2.4,19.45,482.0,717.73,563.56
2018,11,14,13,30,636.0,150.0,2.3,19.5,461.0,688.5,542.09
2018,11,14,13,45,620.5,145.0,2.25,19.5,434.5,652.91,516.14
2018,11,14,14,0,605.0,140.0,2.2,19.5,408.0,612.6,486.48
2018,11,14,14,15,581.5,133.5,1.95,19.15,375.0,567.79,452.53
2018,11,14,14,30,558.0,127.0,1.7,18.8,342.0,522.77,417.84
2018,11,14,14,45,526.5,118.5,1.4,18.5,305.0,470.71,376.78
2018,11,14,15,0,495.0,110.0,1.1,18.2,268.0,419.8,335.78
2018,11,14,15,15,419.5,99.0,1.1,18.2,220.0,344.71,275.81
2018,11,14,15,30,344.0,88.0,1.1,18.2,172.0,275.79,219.47
2018,11,14,15,45,313.5,74.0,1.05,16.6,138.5,229.21,180.68
2018,11,14,16,0,283.0,60.0,1.0,15.0,105.0,185.35,142.68
2018,11,14,16,15,205.0,43.5,1.0,14.6,70.5,126.73,91.99
2018,11,14,16,30,127.0,27.0,1.0,14.2,36.0,73.1,36.84
2018,11,14,16,45,67.0,14.0,0.95,13.8,18.5,26.93,0.0
2018,11,14,17,0,7.0,1.0,0.9,13.4,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,0.85,13.3,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.3,12.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,4.25,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,4.1,11.0,17.88,0.0
2018,11,15,7,15,111.0,27.0,1.4,4.8,38.0,64.59,32.84
2018,11,15,7,30,181.0,44.0,1.5,5.5,65.0,120.03,90.57
2018,11,15,7,45,245.5,60.5,1.55,6.2,102.5,172.34,137.82
2018,11,15,8,0,310.0,77.0,1.6,6.9,140.0,231.35,190.1
2018,11,15,8,15,342.5,91.0,1.75,7.5,175.0,278.64,232.23
2018,11,15,8,30,375.0,105.0,1.9,8.1,210.0,328.49,275.46
2018,11,15,8,45,425.0,115.5,2.1,8.7,251.5,386.5,324.49
2018,11,15,9,0,475.0,126.0,2.3,9.3,293.0,447.86,375.08
2018,11,15,9,15,509.5,133.5,2.3,10.0,329.5,498.59,415.25
2018,11,15,9,30,544.0,141.0,2.3,10.7,366.0,550.42,455.25
2018,11,15,9,45,570.0,146.5,2.25,11.35,397.5,594.53,488.09
2018,11,15,10,0,596.0,152.0,2.2,12.0,429.0,638.35,519.91
2018,11,15,10,15,613.0,154.5,2.25,12.7,452.5,671.07,543.13
2018,11,15,10,30,630.0,157.0,2.3,13.4,476.0,706.38,567.86
2018,11,15,10,45,644.5,159.0,2.35,14.05,494.5,733.8,586.59
2018,11,15,11,0,659.0,161.0,2.4,14.7,513.0,759.05,603.47
2018,11,15,11,15,667.0,161.5,2.4,15.15,523.0,774.81,613.26
2018,11,15,11,30,675.0,162.0,2.4,15.6,533.0,787.89,621.24
2018,11,15,11,45,680.0,160.5,2.35,16.05,535.5,793.43,623.56
2018,11,15,12,0,685.0,159.0,2.3,16.5,538.0,796.07,623.97
2018,11,15,12,15,658.0,166.5,2.25,16.7,527.5,778.06,610.37
2018,11,15,12,30,631.0,174.0,2.2,16.9,517.0,753.68,592.16
2018,11,15,12,45,591.5,182.0,2.15,17.1,497.0,722.12,568.21
2018,11,15,13,0,552.0,190.0,2.1,17.3,477.0,689.07,543.15
2018,11,15,13,15,542.0,184.5,2.05,17.35,457.5,663.36,524.51
2018,11,15,13,30,532.0,179.0,2.0,17.4,438.0,635.98,504.44
2018,11,15,13,45,518.0,171.5,2.0,17.45,412.0,601.84,479.44
2018,11,15,14,0,504.0,164.0,2.0,17.5,386.0,566.63,453.32
2018,11,15,14,15,482.0,155.0,1.75,17.2,354.0,523.43,420.13
2018,11,15,14,30,460.0,146.0,1.5,16.9,322.0,480.23,386.44
2018,11,15,14,45,431.5,135.0,1.25,16.55,286.5,431.14,347.64
2018,11,15,15,0,403.0,124.0,1.0,16.2,251.0,383.21,308.98
2018,11,15,15,15,362.0,110.0,1.0,16.2,212.0,326.97,263.45
2018,11,15,15,30,321.0,96.0,1.0,16.2,173.0,273.79,219.24
2018,11,15,15,45,267.0,78.5,1.05,14.6,134.0,208.44,165.48
2018,11,15,16,0,213.0,61.0,1.1,13.0,95.0,154.95,120.06
2018,11,15,16,15,149.0,42.5,1.1,12.6,62.5,102.43,74.28
2018,11,15,16,30,85.0,24.0,1.1,12.2,30.0,53.51,24.21
2018,11,15,16,45,45.0,12.5,1.1,11.8,15.5,21.02,0.0
2018,11,15,17,0,5.0,1.0,1.1,11.4,1.0,0.0,0.0
2018,11,15,17,15,2.5,0.5,1.05,11.15,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,11,16,6,45,29.0,5.5,1.3,3.1,6.0,0.0,0.0
2018,11,16,7,0,58.0,11.0,1.3,3.2,12.0,22.19,0.0
2018,11,16,7,15,148.0,26.5,1.4,4.05,40.5,77.25,36.06
2018,11,16,7,30,238.0,42.0,1.5,4.9,69.0,135.33,101.5
2018,11,16,7,45,312.5,56.0,1.6,5.75,108.0,191.3,152.59
2018,11,16,8,0,387.0,70.0,1.7,6.6,147.0,255.03,209.24
2018,11,16,8,15,441.0,81.0,1.8,7.3,188.0,312.75,260.32
2018,11,16,8,30,495.0,92.0,1.9,8.0,229.0,374.95,313.81
2018,11,16,8,45,534.0,99.5,2.0,8.7,268.0,428.59,358.92
2018,11,16,9,0,573.0,107.0,2.1,9.4,307.0,487.34,406.75
2018,11,16,9,15,580.5,118.0,2.1,10.1,338.5,528.57,438.77
2018,11,16,9,30,588.0,129.0,2.1,10.8,370.0,565.43,466.56
2018,11,16,9,45,580.5,142.5,2.1,11.55,395.0,596.19,488.48
2018,11,16,10,0,573.0,156.0,2.1,12.3,420.0,624.47,507.95
2018,11,16,10,15,590.0,159.5,2.1,12.9,444.0,657.72,531.62
2018,11,16,10,30,607.0,163.0,2.1,13.5,468.0,689.61,553.81
2018,11,16,10,45,620.0,164.5,2.05,14.15,485.0,714.31,569.96
2018,11,16,11,0,633.0,166.0,2.0,14.8,502.0,741.08,587.28
2018,11,16,11,15,641.0,166.5,2.0,15.2,511.5,756.59,597.25
2018,11,16,11,30,649.0,167.0,2.0,15.6,521.0,769.49,605.32
2018,11,16,11,45,654.0,166.0,1.95,16.05,524.0,775.53,607.95
2018,11,16,12,0,659.0,165.0,1.9,16.5,527.0,778.75,608.73
2018,11,16,12,15,668.5,160.0,1.8,16.8,524.0,778.65,607.21
2018,11,16,12,30,678.0,155.0,1.7,17.1,521.0,775.55,603.7
2018,11,16,12,45,686.5,148.0,1.65,17.35,511.0,766.37,596.63
2018,11,16,13,0,695.0,141.0,1.6,17.6,501.0,754.1,587.55
2018,11,16,13,15,685.0,137.5,1.5,17.75,480.5,727.83,568.4
2018,11,16,13,30,675.0,134.0,1.4,17.9,460.0,699.3,547.64
2018,11,16,13,45,659.5,130.0,1.35,18.05,433.5,664.02,521.88
2018,11,16,14,0,644.0,126.0,1.3,18.2,407.0,627.16,494.69
2018,11,16,14,15,621.0,120.5,1.15,18.05,374.5,582.25,460.89
2018,11,16,14,30,598.0,115.0,1.0,17.9,342.0,536.81,426.15
2018,11,16,14,45,566.5,107.0,0.85,17.7,304.5,483.44,384.81
2018,11,16,15,0,535.0,99.0,0.7,17.5,267.0,428.63,341.51
2018,11,16,15,15,489.0,90.0,0.7,17.5,226.5,369.59,294.35
2018,11,16,15,30,443.0,81.0,0.7,17.5,186.0,313.76,248.33
2018,11,16,15,45,369.0,69.0,0.65,16.3,144.5,246.41,192.97
2018,11,16,16,0,295.0,57.0,0.6,15.1,103.0,186.17,142.21
2018,11,16,16,15,209.0,41.5,0.65,14.75,68.5,125.77,90.25
2018,11,16,16,30,123.0,26.0,0.7,14.4,34.0,70.14,30.18
2018,11,16,16,45,65.5,13.5,0.7,14.1,17.5,26.09,0.0
2018,11,16,17,0,8.0,1.0,0.7,13.8,1.0,0.0,0.0
2018,11,16,17,15,4.0,0.5,0.7,13.55,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,10.55,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,10.25,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.35,8.45,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.3,8.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.3,8.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.35,7.9,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.55,7.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.65,6.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.7,6.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,5.95,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,11,17,6,45,29.5,5.5,0.65,5.85,6.0,0.0,0.0
2018,11,17,7,0,59.0,11.0,0.6,5.8,12.0,22.29,0.0
2018,11,17,7,15,166.5,25.5,0.6,6.25,41.0,79.99,31.67
2018,11,17,7,30,274.0,40.0,0.6,6.7,70.0,143.85,105.95
2018,11,17,7,45,354.0,52.0,0.65,7.15,109.0,201.18,158.22
2018,11,17,8,0,434.0,64.0,0.7,7.6,148.0,267.7,216.72
2018,11,17,8,15,480.5,73.5,0.75,8.1,187.5,323.39,265.58
2018,11,17,8,30,527.0,83.0,0.8,8.6,227.0,382.47,315.78
2018,11,17,8,45,576.5,88.5,0.85,9.15,268.5,442.04,364.79
2018,11,17,9,0,626.0,94.0,0.9,9.7,310.0,504.23,414.3
2018,11,17,9,15,669.5,95.0,0.9,10.55,348.0,559.72,456.38
2018,11,17,9,30,713.0,96.0,0.9,11.4,386.0,616.23,497.85
2018,11,17,9,45,753.5,93.0,0.9,12.2,420.0,666.43,533.4
2018,11,17,10,0,794.0,90.0,0.9,13.0,454.0,712.98,564.03
2018,11,17,10,15,806.5,92.5,0.9,13.7,478.5,747.42,585.63
2018,11,17,10,30,819.0,95.0,0.9,14.4,503.0,779.49,605.39
2018,11,17,10,45,827.5,96.5,0.85,15.05,520.5,804.57,619.43
2018,11,17,11,0,836.0,98.0,0.8,15.7,538.0,826.73,631.36
2018,11,17,11,15,840.5,99.0,0.75,16.1,548.0,841.86,639.06
2018,11,17,11,30,845.0,100.0,0.7,16.5,558.0,853.71,644.66
2018,11,17,11,45,846.5,99.5,0.65,16.9,560.0,857.89,645.23
2018,11,17,12,0,848.0,99.0,0.6,17.3,562.0,858.63,643.75
2018,11,17,12,15,816.5,108.5,0.6,17.5,550.5,839.4,630.62
2018,11,17,12,30,785.0,118.0,0.6,17.7,539.0,822.19,619.21
2018,11,17,12,45,739.0,129.5,0.6,17.85,518.0,787.87,596.41
2018,11,17,13,0,693.0,141.0,0.6,18.0,497.0,751.18,572.09
2018,11,17,13,15,682.5,138.0,0.65,18.05,477.0,725.18,555.98
2018,11,17,13,30,672.0,135.0,0.7,18.1,457.0,696.92,537.71
2018,11,17,13,45,656.5,130.0,0.7,18.15,430.0,660.72,512.56
2018,11,17,14,0,641.0,125.0,0.7,18.2,403.0,622.96,485.94
2018,11,17,14,15,617.5,119.5,0.75,18.0,370.5,577.92,454.35
2018,11,17,14,30,594.0,114.0,0.8,17.8,338.0,532.38,421.49
2018,11,17,14,45,561.5,107.0,0.8,17.55,301.0,479.69,381.84
2018,11,17,15,0,529.0,100.0,0.8,17.3,264.0,425.96,340.26
2018,11,17,15,15,482.5,90.5,0.8,17.3,224.0,366.46,292.53
2018,11,17,15,30,436.0,81.0,0.8,17.3,184.0,310.23,246.0
2018,11,17,15,45,372.5,69.0,0.85,15.75,144.0,247.74,194.69
2018,11,17,16,0,309.0,57.0,0.9,14.2,104.0,191.28,146.75
2018,11,17,16,15,224.0,41.5,1.0,13.45,69.5,130.58,93.93
2018,11,17,16,30,139.0,26.0,1.1,12.7,35.0,73.95,29.12
