Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,16,45,73.0,13.5,1.15,11.9,18.0,27.58,0.0
2018,11,17,17,0,7.0,1.0,1.2,11.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.2,10.65,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.15,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,18,6,45,24.0,5.5,0.9,5.8,6.0,0.0,0.0
2018,11,18,7,0,48.0,11.0,0.9,5.8,12.0,20.0,0.0
2018,11,18,7,15,135.0,27.0,0.9,6.2,39.5,73.05,22.67
2018,11,18,7,30,222.0,43.0,0.9,6.6,67.0,131.24,96.38
2018,11,18,7,45,299.0,57.5,0.9,7.0,105.5,187.29,147.64
2018,11,18,8,0,376.0,72.0,0.9,7.4,144.0,251.44,204.16
2018,11,18,8,15,435.0,82.0,0.8,7.8,184.5,309.45,254.63
2018,11,18,8,30,494.0,92.0,0.7,8.2,225.0,372.46,307.54
2018,11,18,8,45,538.5,98.5,0.65,8.6,264.5,427.72,352.7
2018,11,18,9,0,583.0,105.0,0.6,9.0,304.0,488.47,400.45
2018,11,18,9,15,621.0,109.0,0.55,9.65,341.0,542.33,440.84
2018,11,18,9,30,659.0,113.0,0.5,10.3,378.0,596.96,480.37
2018,11,18,9,45,692.0,113.0,0.5,10.9,410.0,644.02,513.8
2018,11,18,10,0,725.0,113.0,0.5,11.5,442.0,690.57,545.92
2018,11,18,10,15,743.0,114.5,0.7,12.15,467.0,726.46,571.66
2018,11,18,10,30,761.0,116.0,0.9,12.8,492.0,760.45,595.97
2018,11,18,10,45,775.0,116.0,1.1,13.45,510.0,787.26,615.04
2018,11,18,11,0,789.0,116.0,1.3,14.1,528.0,811.5,632.24
2018,11,18,11,15,796.0,115.5,1.35,14.6,538.0,826.5,641.42
2018,11,18,11,30,803.0,115.0,1.4,15.1,548.0,838.41,648.66
2018,11,18,11,45,807.0,114.0,1.5,15.55,550.5,843.97,652.37
2018,11,18,12,0,811.0,113.0,1.6,16.0,553.0,841.36,650.57
2018,11,18,12,15,781.0,122.0,1.55,16.3,542.0,828.39,640.43
2018,11,18,12,30,751.0,131.0,1.5,16.6,531.0,807.36,624.93
2018,11,18,12,45,708.5,140.5,1.45,16.9,510.5,773.68,600.74
2018,11,18,13,0,666.0,150.0,1.4,17.2,490.0,737.75,575.07
2018,11,18,13,15,656.5,146.5,1.25,17.3,470.5,712.55,556.15
2018,11,18,13,30,647.0,143.0,1.1,17.4,451.0,685.12,535.29
2018,11,18,13,45,626.5,138.0,1.0,17.5,422.5,645.89,506.27
2018,11,18,14,0,606.0,133.0,0.9,17.6,394.0,605.46,476.16
2018,11,18,14,15,583.0,125.5,0.7,17.45,361.0,556.57,439.03
2018,11,18,14,30,560.0,118.0,0.5,17.3,328.0,511.06,403.76
2018,11,18,14,45,515.0,110.0,0.35,17.2,287.5,451.78,357.77
2018,11,18,15,0,470.0,102.0,0.2,17.1,247.0,394.8,312.78
2018,11,18,15,15,410.0,93.5,0.2,17.1,206.5,332.29,263.31
2018,11,18,15,30,350.0,85.0,0.2,17.1,166.0,274.47,216.27
2018,11,18,15,45,263.5,69.5,0.4,15.75,123.5,202.79,158.84
2018,11,18,16,0,177.0,54.0,0.6,14.4,81.0,133.11,101.53
2018,11,18,16,15,118.5,38.5,0.7,13.75,54.0,88.2,62.41
2018,11,18,16,30,60.0,23.0,0.8,13.1,27.0,45.54,14.13
2018,11,18,16,45,33.0,12.0,0.9,12.45,14.0,18.08,0.0
2018,11,18,17,0,6.0,1.0,1.0,11.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.05,11.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.05,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,19,6,45,5.0,3.5,1.25,5.3,3.5,0.0,0.0
2018,11,19,7,0,10.0,7.0,1.2,5.3,7.0,8.64,0.0
2018,11,19,7,15,32.0,21.5,1.3,6.05,24.5,32.98,3.99
2018,11,19,7,30,54.0,36.0,1.4,6.8,42.0,59.93,42.09
2018,11,19,7,45,61.0,52.5,1.5,7.6,62.0,83.38,64.49
2018,11,19,8,0,68.0,69.0,1.6,8.4,82.0,107.39,86.24
2018,11,19,8,15,143.0,84.0,1.7,9.0,119.5,161.53,133.25
2018,11,19,8,30,218.0,99.0,1.8,9.6,157.0,230.62,192.57
2018,11,19,8,45,301.5,107.0,1.9,10.2,201.0,295.48,247.71
2018,11,19,9,0,385.0,115.0,2.0,10.8,245.0,377.49,315.61
2018,11,19,9,15,511.5,109.0,2.0,11.5,301.5,467.08,388.3
2018,11,19,9,30,638.0,103.0,2.0,12.2,358.0,570.22,469.1
2018,11,19,9,45,684.5,102.0,2.0,12.85,394.0,624.6,509.57
2018,11,19,10,0,731.0,101.0,2.0,13.5,430.0,679.39,549.09
2018,11,19,10,15,706.5,110.5,1.95,14.1,442.5,692.14,555.66
2018,11,19,10,30,682.0,120.0,1.9,14.7,455.0,700.97,559.71
2018,11,19,10,45,637.0,134.0,1.8,15.25,455.0,694.54,552.39
2018,11,19,11,0,592.0,148.0,1.7,15.8,455.0,683.65,541.77
2018,11,19,11,15,589.0,152.5,1.65,16.15,463.0,693.71,547.74
2018,11,19,11,30,586.0,157.0,1.6,16.5,471.0,701.21,551.63
2018,11,19,11,45,636.0,145.0,1.55,16.85,487.0,733.13,573.56
2018,11,19,12,0,686.0,133.0,1.5,17.2,503.0,762.11,592.56
2018,11,19,12,15,539.0,165.5,1.45,17.35,454.5,666.43,522.14
2018,11,19,12,30,392.0,198.0,1.4,17.5,406.0,576.42,453.6
2018,11,19,12,45,400.5,193.5,1.35,17.65,401.5,573.35,452.0
2018,11,19,13,0,409.0,189.0,1.3,17.8,397.0,568.39,448.23
2018,11,19,13,15,388.0,185.0,1.2,17.8,376.0,525.91,416.47
2018,11,19,13,30,367.0,181.0,1.1,17.8,355.0,496.2,393.97
2018,11,19,13,45,351.5,172.0,1.05,17.8,331.0,464.35,370.08
2018,11,19,14,0,336.0,163.0,1.0,17.8,307.0,432.23,345.72
2018,11,19,14,15,232.0,158.5,0.85,17.6,254.5,345.5,277.23
2018,11,19,14,30,128.0,154.0,0.7,17.4,202.0,255.73,205.41
2018,11,19,14,45,69.5,125.5,0.6,17.2,151.0,173.63,139.26
2018,11,19,15,0,11.0,97.0,0.5,17.0,100.0,100.71,78.98
2018,11,19,15,15,5.5,81.0,0.5,17.0,82.5,81.29,62.93
2018,11,19,15,30,0.0,65.0,0.5,17.0,65.0,62.42,47.0
2018,11,19,15,45,0.0,51.5,0.5,16.35,51.5,49.13,35.71
2018,11,19,16,0,0.0,38.0,0.5,15.7,38.0,35.82,24.22
2018,11,19,16,15,4.0,27.0,0.5,15.45,27.0,26.46,15.47
2018,11,19,16,30,8.0,16.0,0.5,15.2,16.0,17.39,1.18
2018,11,19,16,45,8.0,8.5,0.5,14.95,8.5,9.71,0.0
2018,11,19,17,0,8.0,1.0,0.5,14.7,1.0,0.0,0.0
2018,11,19,17,15,4.0,0.5,0.5,14.55,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.55,11.25,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.4,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,20,6,45,43.5,5.0,0.85,6.15,5.5,0.0,0.0
2018,11,20,7,0,87.0,10.0,0.9,6.0,11.0,26.49,0.0
2018,11,20,7,15,229.0,21.5,0.9,6.55,40.5,88.55,6.71
2018,11,20,7,30,371.0,33.0,0.9,7.1,70.0,164.29,116.8
2018,11,20,7,45,458.5,40.5,0.95,7.65,109.5,224.97,174.65
2018,11,20,8,0,546.0,48.0,1.0,8.2,149.0,294.15,236.24
2018,11,20,8,15,600.5,54.5,1.0,8.8,191.0,354.94,289.85
2018,11,20,8,30,655.0,61.0,1.0,9.4,233.0,419.76,344.87
2018,11,20,8,45,690.5,65.5,1.0,10.0,272.5,475.21,390.57
2018,11,20,9,0,726.0,70.0,1.0,10.6,312.0,529.01,433.36
2018,11,20,9,15,738.0,76.0,0.9,11.35,345.5,576.42,468.31
2018,11,20,9,30,750.0,82.0,0.8,12.1,379.0,619.59,498.59
2018,11,20,9,45,722.5,94.0,0.7,12.9,398.0,640.5,510.73
2018,11,20,10,0,695.0,106.0,0.6,13.7,417.0,657.04,519.2
2018,11,20,10,15,737.5,103.5,0.65,14.35,449.0,705.95,552.59
2018,11,20,10,30,780.0,101.0,0.7,15.0,481.0,754.1,584.41
2018,11,20,10,45,791.0,101.5,0.7,15.7,498.5,775.13,596.12
2018,11,20,11,0,802.0,102.0,0.7,16.4,516.0,797.69,609.19
2018,11,20,11,15,789.5,106.5,0.9,17.0,520.0,802.29,613.38
2018,11,20,11,30,777.0,111.0,1.1,17.6,524.0,808.28,618.63
2018,11,20,11,45,690.5,131.5,1.3,18.15,499.5,762.67,588.03
2018,11,20,12,0,604.0,152.0,1.5,18.7,475.0,712.58,554.03
2018,11,20,12,15,608.5,147.0,1.55,18.95,470.0,708.46,551.64
2018,11,20,12,30,613.0,142.0,1.6,19.2,465.0,701.67,546.98
2018,11,20,12,45,634.5,133.0,1.65,19.4,460.0,701.72,547.45
2018,11,20,13,0,656.0,124.0,1.7,19.6,455.0,698.5,545.62
2018,11,20,13,15,596.0,133.5,1.7,19.6,425.0,648.52,509.64
2018,11,20,13,30,536.0,143.0,1.7,19.6,395.0,593.72,469.23
2018,11,20,13,45,556.5,129.5,1.65,19.6,378.0,578.28,458.72
2018,11,20,14,0,577.0,116.0,1.6,19.6,361.0,565.1,449.17
2018,11,20,14,15,643.0,97.0,1.4,19.35,350.5,568.06,451.51
2018,11,20,14,30,709.0,78.0,1.2,19.1,340.0,563.65,447.51
2018,11,20,14,45,678.0,74.5,1.0,18.9,303.5,512.1,406.63
2018,11,20,15,0,647.0,71.0,0.8,18.7,267.0,461.08,365.58
2018,11,20,15,15,590.0,65.0,0.8,18.7,224.0,394.75,312.67
2018,11,20,15,30,533.0,59.0,0.8,18.7,181.0,332.23,261.21
2018,11,20,15,45,435.0,53.5,0.8,17.5,139.0,257.47,200.04
2018,11,20,16,0,337.0,48.0,0.8,16.3,97.0,190.64,144.02
2018,11,20,16,15,244.5,35.5,0.85,15.85,64.5,129.84,90.73
2018,11,20,16,30,152.0,23.0,0.9,15.4,32.0,72.79,16.86
2018,11,20,16,45,76.0,11.5,0.95,14.95,16.0,26.23,0.0
2018,11,20,17,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.7,10.85,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.7,10.9,1.0,0.95,0.0
2018,11,21,7,15,0.0,3.5,1.85,11.25,3.5,3.24,0.0
2018,11,21,7,30,0.0,6.0,2.0,11.6,6.0,5.55,0.0
2018,11,21,7,45,0.0,7.5,2.15,11.95,7.5,6.94,0.18
2018,11,21,8,0,0.0,9.0,2.3,12.3,9.0,8.33,1.47
2018,11,21,8,15,0.0,11.5,2.4,12.55,11.5,10.65,3.52
2018,11,21,8,30,0.0,14.0,2.5,12.8,14.0,12.97,5.56
2018,11,21,8,45,0.0,18.5,2.55,13.0,18.5,17.15,9.17
2018,11,21,9,0,0.0,23.0,2.6,13.2,23.0,21.33,12.76
2018,11,21,9,15,0.0,25.5,2.85,13.55,25.5,23.66,14.72
2018,11,21,9,30,0.0,28.0,3.1,13.9,28.0,25.99,16.65
2018,11,21,9,45,3.5,57.0,3.3,14.3,58.5,55.46,41.77
2018,11,21,10,0,7.0,86.0,3.5,14.7,89.0,85.57,67.11
2018,11,21,10,15,15.0,113.0,3.75,15.1,120.0,118.96,95.03
2018,11,21,10,30,23.0,140.0,4.0,15.5,151.0,161.07,129.82
2018,11,21,10,45,39.0,161.0,4.2,15.9,180.5,197.77,160.07
2018,11,21,11,0,55.0,182.0,4.4,16.3,210.0,235.32,190.73
2018,11,21,11,15,49.0,190.5,4.5,16.45,216.0,240.54,194.44
2018,11,21,11,30,43.0,199.0,4.6,16.6,222.0,245.61,198.1
2018,11,21,11,45,86.0,207.0,4.7,16.75,253.0,291.42,236.38
2018,11,21,12,0,129.0,215.0,4.8,16.9,284.0,350.46,284.64
2018,11,21,12,15,132.0,213.0,4.7,16.85,283.0,350.2,284.39
2018,11,21,12,30,135.0,211.0,4.6,16.8,282.0,349.47,283.96
2018,11,21,12,45,133.0,193.0,4.55,16.75,261.5,324.94,264.69
2018,11,21,13,0,131.0,175.0,4.5,16.7,241.0,300.18,245.2
2018,11,21,13,15,66.0,111.5,4.3,16.55,144.5,173.03,140.55
2018,11,21,13,30,1.0,48.0,4.1,16.4,48.0,45.38,32.65
2018,11,21,13,45,0.5,48.0,3.9,16.25,48.0,44.98,32.42
2018,11,21,14,0,0.0,48.0,3.7,16.1,48.0,44.61,32.17
2018,11,21,14,15,10.0,57.5,3.45,15.95,61.0,62.1,47.33
2018,11,21,14,30,20.0,67.0,3.2,15.8,74.0,78.08,61.13
2018,11,21,14,45,20.5,59.5,3.0,15.65,66.0,69.97,54.32
2018,11,21,15,0,21.0,52.0,2.8,15.5,58.0,61.82,47.38
2018,11,21,15,15,22.0,59.5,2.8,15.5,65.0,69.9,54.05
2018,11,21,15,30,23.0,67.0,2.8,15.5,72.0,79.18,61.49
2018,11,21,15,45,12.5,53.0,2.45,15.0,55.5,56.17,41.69
2018,11,21,16,0,2.0,39.0,2.1,14.5,39.0,37.84,25.89
2018,11,21,16,15,1.0,25.5,1.95,13.95,25.5,23.99,13.45
2018,11,21,16,30,0.0,12.0,1.8,13.4,12.0,11.12,0.0
2018,11,21,16,45,0.0,6.0,1.6,12.85,6.0,5.72,0.0
2018,11,21,17,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,22,6,45,45.0,4.5,1.45,8.75,5.0,0.0,0.0
2018,11,22,7,0,90.0,9.0,1.4,8.8,10.0,25.81,0.0
2018,11,22,7,15,244.0,19.0,1.65,9.55,38.0,87.76,0.0
2018,11,22,7,30,398.0,29.0,1.9,10.3,66.0,166.92,113.89
2018,11,22,7,45,490.5,36.0,2.15,11.1,106.0,229.39,175.34
2018,11,22,8,0,583.0,43.0,2.4,11.9,146.0,298.08,236.97
2018,11,22,8,15,617.5,48.5,2.55,12.25,183.5,350.32,284.99
2018,11,22,8,30,652.0,54.0,2.7,12.6,221.0,404.45,333.06
2018,11,22,8,45,640.0,62.0,2.85,13.0,248.0,440.2,364.65
2018,11,22,9,0,628.0,70.0,3.0,13.4,275.0,470.73,390.8
2018,11,22,9,15,607.0,80.0,3.1,13.7,296.5,495.2,411.01
2018,11,22,9,30,586.0,90.0,3.2,14.0,318.0,516.17,427.67
2018,11,22,9,45,448.0,113.5,3.3,14.35,295.5,461.47,382.42
2018,11,22,10,0,310.0,137.0,3.4,14.7,273.0,389.21,322.42
2018,11,22,10,15,256.0,153.0,3.5,15.0,269.5,375.61,310.12
2018,11,22,10,30,202.0,169.0,3.6,15.3,266.0,358.43,294.5
2018,11,22,10,45,476.0,135.5,3.65,15.6,375.0,556.62,456.4
2018,11,22,11,0,750.0,102.0,3.7,15.9,484.0,755.83,607.57
2018,11,22,11,15,827.0,84.5,3.8,16.05,513.0,804.27,641.63
2018,11,22,11,30,904.0,67.0,3.9,16.2,542.0,846.93,672.27
2018,11,22,11,45,905.0,67.0,4.0,16.35,544.0,851.64,675.33
2018,11,22,12,0,906.0,67.0,4.1,16.5,546.0,852.81,676.23
2018,11,22,12,15,893.5,69.5,4.25,16.55,538.0,842.23,669.21
2018,11,22,12,30,881.0,72.0,4.4,16.6,530.0,828.28,660.19
2018,11,22,12,45,689.5,114.5,4.5,16.65,467.5,723.27,583.06
2018,11,22,13,0,498.0,157.0,4.6,16.7,405.0,601.47,489.4
2018,11,22,13,15,312.5,171.0,4.7,16.55,324.5,448.5,367.76
2018,11,22,13,30,127.0,185.0,4.8,16.4,244.0,304.64,249.04
2018,11,22,13,45,116.5,172.5,4.9,16.25,224.5,279.24,228.98
2018,11,22,14,0,106.0,160.0,5.0,16.1,205.0,254.15,208.7
2018,11,22,14,15,54.5,128.5,5.0,15.85,151.5,169.58,138.21
2018,11,22,14,30,3.0,97.0,5.0,15.6,98.0,94.7,74.67
2018,11,22,14,45,25.0,86.0,5.05,15.35,93.5,101.36,80.97
2018,11,22,15,0,47.0,75.0,5.1,15.1,89.0,101.15,81.13
2018,11,22,15,15,62.0,73.0,5.1,15.1,88.5,112.22,90.23
2018,11,22,15,30,77.0,71.0,5.1,15.1,88.0,115.46,92.21
2018,11,22,15,45,56.0,56.5,4.6,14.3,67.5,87.1,67.53
2018,11,22,16,0,35.0,42.0,4.1,13.5,47.0,55.87,40.52
2018,11,22,16,15,20.5,28.0,3.9,13.1,30.5,34.83,21.58
2018,11,22,16,30,6.0,14.0,3.7,12.7,14.0,14.73,0.0
2018,11,22,16,45,3.0,7.0,3.5,12.35,7.0,7.28,0.0
2018,11,22,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.35,11.65,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.4,11.7,4.0,7.04,0.0
2018,11,23,7,15,8.5,11.5,1.55,11.95,11.5,12.87,0.0
2018,11,23,7,30,0.0,19.0,1.7,12.2,19.0,17.63,7.83
2018,11,23,7,45,0.0,32.0,1.85,12.45,32.0,29.8,19.24
2018,11,23,8,0,0.0,45.0,2.0,12.7,45.0,42.63,30.58
2018,11,23,8,15,1.5,59.5,2.2,12.9,60.0,57.75,43.76
2018,11,23,8,30,3.0,74.0,2.4,13.1,75.0,73.01,56.96
2018,11,23,8,45,5.5,75.0,2.55,13.25,77.0,74.42,58.27
2018,11,23,9,0,8.0,76.0,2.7,13.4,79.0,76.43,60.02
2018,11,23,9,15,4.5,82.5,2.9,13.65,84.0,80.71,63.47
2018,11,23,9,30,1.0,89.0,3.1,13.9,89.0,84.76,66.65
2018,11,23,9,45,0.5,83.0,3.25,14.1,83.0,78.04,60.8
2018,11,23,10,0,0.0,77.0,3.4,14.3,77.0,71.67,55.27
2018,11,23,10,15,0.5,87.5,3.6,14.55,87.5,82.2,64.0
2018,11,23,10,30,1.0,98.0,3.8,14.8,98.0,92.97,72.86
2018,11,23,10,45,0.5,97.5,4.05,15.05,97.5,91.96,71.84
2018,11,23,11,0,0.0,97.0,4.3,15.3,97.0,90.98,70.87
2018,11,23,11,15,1.0,111.0,4.4,15.35,111.5,105.77,83.15
2018,11,23,11,30,2.0,125.0,4.5,15.4,126.0,120.78,95.56
2018,11,23,11,45,1.0,99.5,4.65,15.5,100.0,94.19,73.4
2018,11,23,12,0,0.0,74.0,4.8,15.6,74.0,68.89,52.27
2018,11,23,12,15,0.0,59.5,4.7,15.55,59.5,55.36,40.98
2018,11,23,12,30,0.0,45.0,4.6,15.5,45.0,41.84,29.66
2018,11,23,12,45,0.0,59.0,4.55,15.5,59.0,54.89,40.65
2018,11,23,13,0,0.0,73.0,4.5,15.5,73.0,67.95,51.65
2018,11,23,13,15,0.0,60.0,4.55,15.5,60.0,55.81,41.51
2018,11,23,13,30,0.0,47.0,4.6,15.5,47.0,43.68,31.36
2018,11,23,13,45,5.5,60.5,4.6,15.5,63.0,60.31,45.65
2018,11,23,14,0,11.0,74.0,4.6,15.5,79.0,76.64,59.64
2018,11,23,14,15,5.5,68.0,4.55,15.45,70.5,66.96,51.39
2018,11,23,14,30,0.0,62.0,4.5,15.4,62.0,57.66,43.45
2018,11,23,14,45,0.0,46.0,4.45,15.3,46.0,42.73,30.85
2018,11,23,15,0,0.0,30.0,4.4,15.2,30.0,27.83,18.17
2018,11,23,15,15,0.0,27.5,4.4,15.2,27.5,25.51,16.16
2018,11,23,15,30,0.0,25.0,4.4,15.2,25.0,23.18,14.1
2018,11,23,15,45,0.0,19.0,4.25,14.85,19.0,17.61,9.25
2018,11,23,16,0,0.0,13.0,4.1,14.5,13.0,12.04,4.38
2018,11,23,16,15,10.0,10.0,4.0,14.4,10.5,13.58,4.84
2018,11,23,16,30,20.0,7.0,3.9,14.3,8.0,13.91,0.0
2018,11,23,16,45,10.0,3.5,3.85,14.15,4.0,5.35,0.0
2018,11,23,17,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,24,6,45,32.0,3.5,1.95,11.7,3.5,0.0,0.0
2018,11,24,7,0,64.0,7.0,2.0,11.7,7.0,18.7,0.0
2018,11,24,7,15,225.0,17.0,2.25,12.1,33.5,70.24,0.0
2018,11,24,7,30,386.0,27.0,2.5,12.5,60.0,159.46,103.37
2018,11,24,7,45,481.5,32.5,2.75,12.95,98.5,217.26,163.73
2018,11,24,8,0,577.0,38.0,3.0,13.4,137.0,287.75,227.06
2018,11,24,8,15,634.0,42.5,3.05,13.6,178.0,348.26,281.81
2018,11,24,8,30,691.0,47.0,3.1,13.8,219.0,412.86,338.51
2018,11,24,8,45,655.5,58.5,3.1,14.05,243.5,438.94,362.46
2018,11,24,9,0,620.0,70.0,3.1,14.3,268.0,463.2,383.47
2018,11,24,9,15,432.0,103.5,3.05,14.6,249.0,405.34,336.02
2018,11,24,9,30,244.0,137.0,3.0,14.9,230.0,325.22,268.95
2018,11,24,9,45,289.5,143.5,2.95,15.25,262.5,372.56,307.81
2018,11,24,10,0,335.0,150.0,2.9,15.6,295.0,421.97,347.18
2018,11,24,10,15,485.0,131.0,2.9,15.9,354.0,534.92,437.46
2018,11,24,10,30,635.0,112.0,2.9,16.2,413.0,647.56,524.1
2018,11,24,10,45,520.5,141.0,2.85,16.55,393.5,596.82,482.18
2018,11,24,11,0,406.0,170.0,2.8,16.9,374.0,546.49,440.61
2018,11,24,11,15,374.5,185.0,2.75,17.1,376.0,529.09,426.38
2018,11,24,11,30,343.0,200.0,2.7,17.3,378.0,523.99,420.98
2018,11,24,11,45,610.5,135.5,2.6,17.45,454.0,694.76,553.69
2018,11,24,12,0,878.0,71.0,2.5,17.6,530.0,831.0,650.04
2018,11,24,12,15,858.0,75.0,2.5,17.65,520.0,816.28,638.33
2018,11,24,12,30,838.0,79.0,2.5,17.7,510.0,805.37,630.84
2018,11,24,12,45,812.5,84.0,2.45,17.8,493.5,781.13,613.39
2018,11,24,13,0,787.0,89.0,2.4,17.9,477.0,754.19,594.16
2018,11,24,13,15,576.5,124.5,2.35,17.8,402.5,619.77,495.53
2018,11,24,13,30,366.0,160.0,2.3,17.7,328.0,481.68,388.07
2018,11,24,13,45,398.0,146.5,2.3,17.65,320.0,479.41,388.14
2018,11,24,14,0,430.0,133.0,2.3,17.6,312.0,473.89,384.69
2018,11,24,14,15,601.0,97.0,2.2,17.4,325.5,537.25,435.83
2018,11,24,14,30,772.0,61.0,2.1,17.2,339.0,578.1,467.86
2018,11,24,14,45,694.0,63.5,2.05,17.0,293.0,503.72,408.69
2018,11,24,15,0,616.0,66.0,2.0,16.8,247.0,436.3,354.23
2018,11,24,15,15,600.0,58.0,2.0,16.8,213.0,390.4,315.52
2018,11,24,15,30,584.0,50.0,2.0,16.8,179.0,344.54,275.24
2018,11,24,15,45,539.5,44.0,1.5,15.6,143.0,289.62,226.77
2018,11,24,16,0,495.0,38.0,1.0,14.4,107.0,238.16,179.69
2018,11,24,16,15,369.0,30.0,1.05,13.7,71.0,163.29,112.24
2018,11,24,16,30,243.0,22.0,1.1,13.0,35.0,93.81,0.0
2018,11,24,16,45,121.5,11.0,1.1,12.35,17.5,34.94,0.0
2018,11,24,17,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,45,18.5,2.0,0.95,8.2,2.0,0.0,0.0
2018,11,25,7,0,37.0,4.0,1.0,8.1,4.0,3.81,0.0
2018,11,25,7,15,175.0,16.5,1.1,8.6,29.5,57.41,0.0
2018,11,25,7,30,313.0,29.0,1.2,9.1,55.0,138.25,88.11
2018,11,25,7,45,444.5,35.0,1.3,9.6,96.0,209.25,158.67
2018,11,25,8,0,576.0,41.0,1.4,10.1,137.0,289.09,228.94
2018,11,25,8,15,580.5,49.0,1.45,10.6,169.0,332.92,270.02
2018,11,25,8,30,585.0,57.0,1.5,11.1,201.0,373.0,306.42
2018,11,25,8,45,524.5,76.0,1.55,11.65,221.5,389.53,321.91
2018,11,25,9,0,464.0,95.0,1.6,12.2,242.0,395.47,327.54
2018,11,25,9,15,607.0,83.5,1.7,12.75,299.0,495.17,408.48
2018,11,25,9,30,750.0,72.0,1.8,13.3,356.0,596.09,487.64
2018,11,25,9,45,801.5,68.0,1.95,13.9,393.5,652.95,530.0
2018,11,25,10,0,853.0,64.0,2.1,14.5,431.0,704.38,566.81
2018,11,25,10,15,863.5,66.0,2.1,14.9,455.0,737.75,589.23
2018,11,25,10,30,874.0,68.0,2.1,15.3,479.0,768.61,609.7
2018,11,25,10,45,881.0,68.5,2.15,15.65,496.0,792.07,625.22
2018,11,25,11,0,888.0,69.0,2.2,16.0,513.0,812.5,638.61
2018,11,25,11,15,891.5,69.5,2.2,16.3,522.5,826.87,647.46
2018,11,25,11,30,895.0,70.0,2.2,16.6,532.0,837.88,654.07
2018,11,25,11,45,895.5,70.5,2.2,16.9,534.5,842.95,656.62
2018,11,25,12,0,896.0,71.0,2.2,17.2,537.0,844.52,656.92
2018,11,25,12,15,896.5,70.0,2.15,17.35,532.5,840.71,653.54
2018,11,25,12,30,897.0,69.0,2.1,17.5,528.0,833.39,647.9
2018,11,25,12,45,894.5,67.0,2.1,17.6,515.5,818.9,637.94
2018,11,25,13,0,892.0,65.0,2.1,17.7,503.0,801.06,625.76
2018,11,25,13,15,883.5,64.5,2.0,17.7,483.5,777.16,608.76
2018,11,25,13,30,875.0,64.0,1.9,17.7,464.0,750.36,589.75
2018,11,25,13,45,862.5,62.0,1.85,17.7,437.5,716.04,565.67
2018,11,25,14,0,850.0,60.0,1.8,17.7,411.0,679.43,539.78
2018,11,25,14,15,832.0,58.0,1.75,17.6,379.0,637.09,509.55
2018,11,25,14,30,814.0,56.0,1.7,17.5,347.0,598.04,479.82
2018,11,25,14,45,787.5,53.5,1.65,17.35,310.0,547.07,439.93
2018,11,25,15,0,761.0,51.0,1.6,17.2,273.0,495.95,398.73
2018,11,25,15,15,663.0,52.5,1.6,17.2,225.5,413.2,331.5
2018,11,25,15,30,565.0,54.0,1.6,17.2,178.0,340.33,270.53
2018,11,25,15,45,405.0,50.5,1.2,16.1,129.5,241.28,188.6
2018,11,25,16,0,245.0,47.0,0.8,15.0,81.0,156.58,118.29
2018,11,25,16,15,170.5,33.0,0.8,14.7,52.5,104.72,71.37
2018,11,25,16,30,96.0,19.0,0.8,14.4,24.0,52.79,0.0
2018,11,25,16,45,48.0,9.5,0.8,14.05,12.0,18.73,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,26,6,45,13.5,2.0,1.2,6.3,2.0,0.0,0.0
2018,11,26,7,0,27.0,4.0,1.2,6.3,4.0,3.81,0.0
2018,11,26,7,15,53.5,17.0,1.3,7.05,20.0,28.84,0.0
2018,11,26,7,30,80.0,30.0,1.4,7.8,36.0,65.1,39.2
2018,11,26,7,45,120.0,45.0,1.5,8.55,61.0,101.08,76.57
2018,11,26,8,0,160.0,60.0,1.6,9.3,86.0,139.77,111.4
2018,11,26,8,15,185.5,75.5,1.6,9.8,114.0,176.61,144.41
2018,11,26,8,30,211.0,91.0,1.6,10.3,142.0,215.68,178.7
2018,11,26,8,45,203.0,107.5,1.55,10.8,163.5,239.97,199.69
2018,11,26,9,0,195.0,124.0,1.5,11.3,185.0,263.13,218.97
2018,11,26,9,15,189.5,140.0,1.55,11.95,205.0,276.58,229.81
2018,11,26,9,30,184.0,156.0,1.6,12.6,225.0,298.1,246.74
2018,11,26,9,45,291.5,155.0,1.65,13.25,274.5,386.99,319.29
2018,11,26,10,0,399.0,154.0,1.7,13.9,324.0,484.05,395.72
2018,11,26,10,15,453.5,151.5,1.65,14.4,355.5,533.48,432.88
2018,11,26,10,30,508.0,149.0,1.6,14.9,387.0,583.87,470.28
2018,11,26,10,45,462.0,166.0,1.55,15.35,388.5,577.79,462.87
2018,11,26,11,0,416.0,183.0,1.5,15.8,390.0,568.05,453.2
2018,11,26,11,15,344.0,201.0,1.5,16.1,374.5,522.22,416.85
2018,11,26,11,30,272.0,219.0,1.5,16.4,359.0,487.11,388.23
2018,11,26,11,45,216.5,219.0,1.5,16.75,330.5,428.44,342.33
2018,11,26,12,0,161.0,219.0,1.5,17.1,302.0,382.21,305.34
2018,11,26,12,15,185.0,207.5,1.5,17.35,302.0,387.76,310.52
2018,11,26,12,30,209.0,196.0,1.5,17.6,302.0,392.51,314.78
2018,11,26,12,45,387.5,169.0,1.55,17.85,360.0,530.81,423.71
2018,11,26,13,0,566.0,142.0,1.6,18.1,418.0,635.55,503.66
2018,11,26,13,15,505.0,146.5,1.55,18.0,385.5,582.42,462.62
2018,11,26,13,30,444.0,151.0,1.5,17.9,353.0,529.74,422.78
2018,11,26,13,45,566.0,118.0,1.45,17.8,360.5,573.71,458.4
2018,11,26,14,0,688.0,85.0,1.4,17.7,368.0,603.68,482.14
2018,11,26,14,15,575.0,95.0,1.25,17.2,318.5,516.6,414.87
2018,11,26,14,30,462.0,105.0,1.1,16.7,269.0,430.12,347.66
2018,11,26,14,45,428.0,93.0,0.95,16.2,232.0,377.27,306.22
2018,11,26,15,0,394.0,81.0,0.8,15.7,195.0,325.96,264.75
2018,11,26,15,15,332.0,78.0,0.8,15.7,164.5,273.3,220.96
2018,11,26,15,30,270.0,75.0,0.8,15.7,134.0,225.56,180.37
2018,11,26,15,45,279.5,58.5,0.8,14.95,107.5,196.72,154.56
2018,11,26,16,0,289.0,42.0,0.8,14.2,81.0,166.31,125.86
2018,11,26,16,15,250.5,31.5,0.85,13.9,56.5,128.26,87.27
2018,11,26,16,30,212.0,21.0,0.9,13.6,32.0,84.66,0.0
2018,11,26,16,45,106.0,10.5,0.9,13.35,16.0,31.41,0.0
2018,11,26,17,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,11.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.15,7.65,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,6,45,10.0,1.5,1.1,7.95,1.5,0.0,0.0
2018,11,27,7,0,20.0,3.0,1.1,8.1,3.0,0.0,0.0
2018,11,27,7,15,10.0,8.0,1.05,8.45,8.0,9.97,0.0
2018,11,27,7,30,0.0,13.0,1.0,8.8,13.0,12.05,2.65
2018,11,27,7,45,0.0,19.5,0.95,9.15,19.5,18.08,9.5
2018,11,27,8,0,0.0,26.0,0.9,9.5,26.0,24.12,15.07
2018,11,27,8,15,0.0,31.0,1.0,10.0,31.0,28.77,19.28
2018,11,27,8,30,0.0,36.0,1.1,10.5,36.0,33.42,23.41
2018,11,27,8,45,0.0,39.0,1.25,11.0,39.0,36.21,25.83
2018,11,27,9,0,0.0,42.0,1.4,11.5,42.0,39.0,28.2
2018,11,27,9,15,0.0,47.0,1.45,11.8,47.0,43.66,32.15
2018,11,27,9,30,0.0,52.0,1.5,12.1,52.0,48.33,36.06
2018,11,27,9,45,0.0,48.0,1.55,12.4,48.0,44.6,32.76
2018,11,27,10,0,0.0,44.0,1.6,12.7,44.0,40.88,29.48
2018,11,27,10,15,0.0,60.0,1.7,12.95,60.0,55.8,42.1
2018,11,27,10,30,0.0,76.0,1.8,13.2,76.0,70.74,54.62
2018,11,27,10,45,0.0,85.5,1.9,13.4,85.5,79.72,62.04
2018,11,27,11,0,0.0,95.0,2.0,13.6,95.0,89.08,69.76
2018,11,27,11,15,0.0,69.5,2.1,13.65,69.5,64.68,49.22
2018,11,27,11,30,0.0,44.0,2.2,13.7,44.0,40.9,29.13
2018,11,27,11,45,0.0,39.5,2.3,13.8,39.5,36.71,25.58
2018,11,27,12,0,0.0,35.0,2.4,13.9,35.0,32.52,22.01
2018,11,27,12,15,3.5,87.0,2.5,14.0,89.0,83.97,65.5
2018,11,27,12,30,7.0,139.0,2.6,14.1,143.0,139.68,111.91
2018,11,27,12,45,24.5,147.5,2.7,14.15,159.5,171.4,138.71
2018,11,27,13,0,42.0,156.0,2.8,14.2,176.0,195.04,158.77
2018,11,27,13,15,21.0,108.0,2.8,14.3,118.0,124.54,99.97
2018,11,27,13,30,0.0,60.0,2.8,14.4,60.0,55.8,41.76
2018,11,27,13,45,4.0,73.0,2.8,14.45,74.5,70.86,54.73
2018,11,27,14,0,8.0,86.0,2.8,14.5,89.0,86.37,67.99
2018,11,27,14,15,6.5,76.5,2.45,14.3,79.0,75.8,59.13
2018,11,27,14,30,5.0,67.0,2.1,14.1,69.0,65.5,50.48
2018,11,27,14,45,3.5,57.0,1.8,13.9,58.5,55.07,41.66
2018,11,27,15,0,2.0,47.0,1.5,13.7,48.0,44.77,32.88
2018,11,27,15,15,1.0,30.0,1.5,13.7,30.5,28.34,18.74
2018,11,27,15,30,0.0,13.0,1.5,13.7,13.0,12.04,4.68
2018,11,27,15,45,0.0,10.0,1.2,13.25,10.0,9.26,2.24
2018,11,27,16,0,0.0,7.0,0.9,12.8,7.0,6.48,0.0
2018,11,27,16,15,3.0,5.0,0.85,12.6,5.0,5.61,0.0
2018,11,27,16,30,6.0,3.0,0.8,12.4,3.0,4.5,0.0
2018,11,27,16,45,3.0,1.5,0.75,12.2,1.5,2.04,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
