Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,12,15,870.5,69.5,1.3,15.45,487.0,799.58,622.43
2018,12,18,12,30,860.0,71.0,1.3,15.5,482.0,789.01,615.14
2018,12,18,12,45,838.5,74.5,1.35,15.6,468.0,775.73,606.54
2018,12,18,13,0,817.0,78.0,1.4,15.7,454.0,752.75,591.11
2018,12,18,13,15,561.5,122.0,1.4,15.7,376.0,598.76,478.65
2018,12,18,13,30,306.0,166.0,1.4,15.7,298.0,429.76,347.37
2018,12,18,13,45,237.5,159.0,1.45,15.7,258.0,364.68,296.86
2018,12,18,14,0,169.0,152.0,1.5,15.7,218.0,291.09,237.85
2018,12,18,14,15,342.0,124.0,1.45,15.55,245.0,391.04,320.64
2018,12,18,14,30,515.0,96.0,1.4,15.4,272.0,460.33,375.94
2018,12,18,14,45,423.0,96.5,1.35,15.25,231.0,382.42,312.7
2018,12,18,15,0,331.0,97.0,1.3,15.1,190.0,314.63,257.2
2018,12,18,15,15,280.0,86.0,1.3,15.1,156.5,261.07,212.57
2018,12,18,15,30,229.0,75.0,1.3,15.1,123.0,203.07,163.55
2018,12,18,15,45,285.0,57.0,1.1,13.85,103.5,203.08,161.08
2018,12,18,16,0,341.0,39.0,0.9,12.6,84.0,190.71,146.03
2018,12,18,16,15,307.0,29.5,0.95,12.2,59.0,151.01,103.95
2018,12,18,16,30,273.0,20.0,1.0,11.8,34.0,105.91,0.0
2018,12,18,16,45,136.5,10.0,1.05,11.4,17.0,40.05,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,19,7,15,7.5,3.0,1.0,8.75,3.0,0.0,0.0
2018,12,19,7,30,15.0,6.0,1.0,9.1,6.0,9.35,0.0
2018,12,19,7,45,15.5,16.5,1.05,9.5,17.5,20.39,4.8
2018,12,19,8,0,16.0,27.0,1.1,9.9,29.0,32.46,20.71
2018,12,19,8,15,8.0,39.5,1.2,10.3,40.5,40.81,28.94
2018,12,19,8,30,0.0,52.0,1.3,10.7,52.0,50.04,37.31
2018,12,19,8,45,1.0,62.0,1.4,11.05,62.5,60.12,46.21
2018,12,19,9,0,2.0,72.0,1.5,11.4,73.0,70.37,55.11
2018,12,19,9,15,1.0,63.5,1.6,11.9,64.0,59.97,46.15
2018,12,19,9,30,0.0,55.0,1.7,12.4,55.0,51.12,38.47
2018,12,19,9,45,1.5,66.5,1.75,12.85,67.0,62.83,48.41
2018,12,19,10,0,3.0,78.0,1.8,13.3,79.0,75.09,58.71
2018,12,19,10,15,2.5,77.5,1.95,13.6,78.5,74.08,57.68
2018,12,19,10,30,2.0,77.0,2.1,13.9,78.0,73.14,56.73
2018,12,19,10,45,11.0,105.5,2.25,14.2,110.5,108.74,86.79
2018,12,19,11,0,20.0,134.0,2.4,14.5,143.0,145.65,117.54
2018,12,19,11,15,22.0,147.5,2.5,14.75,157.5,161.74,130.6
2018,12,19,11,30,24.0,161.0,2.6,15.0,172.0,178.02,143.8
2018,12,19,11,45,30.5,169.5,2.7,15.2,184.0,203.1,164.32
2018,12,19,12,0,37.0,178.0,2.8,15.4,196.0,218.49,176.86
2018,12,19,12,15,55.0,185.5,2.8,15.5,212.0,242.13,196.51
2018,12,19,12,30,73.0,193.0,2.8,15.6,228.0,265.75,216.02
2018,12,19,12,45,69.5,176.0,2.8,15.7,208.5,242.09,196.87
2018,12,19,13,0,66.0,159.0,2.8,15.8,189.0,218.68,177.98
2018,12,19,13,15,87.5,164.0,2.65,15.8,202.5,240.78,196.65
2018,12,19,13,30,109.0,169.0,2.5,15.8,216.0,273.69,223.67
2018,12,19,13,45,92.0,161.0,2.35,15.75,199.0,238.77,195.02
2018,12,19,14,0,75.0,153.0,2.2,15.7,182.0,216.06,176.27
2018,12,19,14,15,317.5,116.5,1.95,15.55,226.5,366.05,302.24
2018,12,19,14,30,560.0,80.0,1.7,15.4,271.0,471.41,386.74
2018,12,19,14,45,550.0,73.0,1.45,15.2,244.5,436.04,356.53
2018,12,19,15,0,540.0,66.0,1.2,15.0,218.0,399.82,325.87
2018,12,19,15,15,557.5,58.0,1.2,15.0,194.5,376.05,304.73
2018,12,19,15,30,575.0,50.0,1.2,15.0,171.0,349.39,279.78
2018,12,19,15,45,499.5,41.5,0.85,14.1,130.5,279.46,219.67
2018,12,19,16,0,424.0,33.0,0.5,13.2,90.0,215.92,163.87
2018,12,19,16,15,351.5,27.0,0.45,13.0,63.0,163.54,112.3
2018,12,19,16,30,279.0,21.0,0.4,12.8,36.0,109.15,0.0
2018,12,19,16,45,139.5,10.5,0.35,12.55,18.0,41.41,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.35,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,5.95,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,20,7,15,52.5,4.5,1.75,5.95,6.0,0.0,0.0
2018,12,20,7,30,105.0,9.0,1.7,6.0,12.0,33.81,0.0
2018,12,20,7,45,128.5,13.0,1.65,6.1,22.5,62.73,23.39
2018,12,20,8,0,152.0,17.0,1.6,6.2,33.0,85.94,62.58
2018,12,20,8,15,76.0,20.0,1.55,6.4,28.0,55.57,41.44
2018,12,20,8,30,0.0,23.0,1.5,6.6,23.0,21.32,12.97
2018,12,20,8,45,0.0,27.0,1.45,6.8,27.0,25.04,16.38
2018,12,20,9,0,0.0,31.0,1.4,7.0,31.0,28.76,19.72
2018,12,20,9,15,0.0,32.5,1.35,7.3,32.5,30.16,20.95
2018,12,20,9,30,0.0,34.0,1.3,7.6,34.0,31.56,22.15
2018,12,20,9,45,0.0,62.5,1.3,7.9,62.5,58.12,45.28
2018,12,20,10,0,0.0,91.0,1.3,8.2,91.0,86.44,69.58
2018,12,20,10,15,5.0,105.5,1.25,8.45,107.5,104.72,85.16
2018,12,20,10,30,10.0,120.0,1.2,8.7,124.0,123.41,100.97
2018,12,20,10,45,10.5,133.5,1.2,8.95,138.0,138.01,113.03
2018,12,20,11,0,11.0,147.0,1.2,9.2,152.0,152.77,125.14
2018,12,20,11,15,6.5,145.5,1.2,9.3,148.5,147.34,120.24
2018,12,20,11,30,2.0,144.0,1.2,9.4,145.0,141.91,115.42
2018,12,20,11,45,7.0,149.5,1.2,9.5,153.0,151.72,123.74
2018,12,20,12,0,12.0,155.0,1.2,9.6,161.0,161.68,132.12
2018,12,20,12,15,14.0,163.5,1.2,9.65,170.5,172.6,141.19
2018,12,20,12,30,16.0,172.0,1.2,9.7,180.0,183.7,150.4
2018,12,20,12,45,13.0,165.0,1.2,9.8,171.5,173.69,141.98
2018,12,20,13,0,10.0,158.0,1.2,9.9,163.0,163.84,133.78
2018,12,20,13,15,13.0,157.0,1.2,9.9,163.0,165.42,135.36
2018,12,20,13,30,16.0,156.0,1.2,9.9,163.0,167.03,136.93
2018,12,20,13,45,14.5,145.5,1.2,9.9,151.5,154.71,126.76
2018,12,20,14,0,13.0,135.0,1.2,9.9,140.0,142.55,116.71
2018,12,20,14,15,17.5,127.0,1.15,9.8,133.5,137.38,112.68
2018,12,20,14,30,22.0,119.0,1.1,9.7,127.0,132.03,108.4
2018,12,20,14,45,15.0,106.0,1.0,9.65,111.0,113.85,92.86
2018,12,20,15,0,8.0,93.0,0.9,9.6,95.0,96.25,77.73
2018,12,20,15,15,4.0,80.0,0.9,9.6,81.0,80.86,64.39
2018,12,20,15,30,0.0,67.0,0.9,9.6,67.0,65.87,51.26
2018,12,20,15,45,0.0,53.0,0.6,9.25,53.0,51.83,38.91
2018,12,20,16,0,0.0,39.0,0.3,8.9,39.0,37.73,26.37
2018,12,20,16,15,5.0,26.0,0.3,8.8,26.5,26.29,15.21
2018,12,20,16,30,10.0,13.0,0.3,8.7,14.0,15.0,0.0
2018,12,20,16,45,5.0,6.5,0.35,8.55,7.0,7.33,0.0
2018,12,20,17,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,9.0,3.0,0.45,9.6,3.0,0.0,0.0
2018,12,21,7,30,18.0,6.0,0.5,9.7,6.0,10.01,0.0
2018,12,21,7,45,9.0,15.0,0.55,9.8,15.0,16.76,1.78
2018,12,21,8,0,0.0,24.0,0.6,9.9,24.0,22.28,12.55
2018,12,21,8,15,201.0,35.0,0.65,10.1,72.0,132.55,103.81
2018,12,21,8,30,402.0,46.0,0.7,10.3,120.0,248.31,200.74
2018,12,21,8,45,295.0,64.0,0.8,10.55,125.0,233.03,191.35
2018,12,21,9,0,188.0,82.0,0.9,10.8,130.0,201.1,166.55
2018,12,21,9,15,153.0,96.5,1.0,11.15,139.5,205.83,171.06
2018,12,21,9,30,118.0,111.0,1.1,11.5,149.0,197.77,164.19
2018,12,21,9,45,62.0,113.5,1.2,11.8,133.5,158.32,130.39
2018,12,21,10,0,6.0,116.0,1.3,12.1,118.0,117.26,94.51
2018,12,21,10,15,5.5,122.0,1.4,12.4,124.0,122.78,99.02
2018,12,21,10,30,5.0,128.0,1.5,12.7,130.0,128.38,103.44
2018,12,21,10,45,3.0,107.0,1.6,12.95,108.0,104.26,83.01
2018,12,21,11,0,1.0,86.0,1.7,13.2,86.0,81.18,63.45
2018,12,21,11,15,1.0,86.5,1.75,13.45,86.5,81.61,63.72
2018,12,21,11,30,1.0,87.0,1.8,13.7,87.0,82.06,64.0
2018,12,21,11,45,6.0,107.0,1.85,13.95,109.5,106.23,84.32
2018,12,21,12,0,11.0,127.0,1.9,14.2,132.0,130.97,104.91
2018,12,21,12,15,26.0,157.0,1.95,14.3,169.5,184.75,149.58
2018,12,21,12,30,41.0,187.0,2.0,14.4,207.0,232.64,188.8
2018,12,21,12,45,99.0,184.0,2.05,14.45,230.0,287.75,235.02
2018,12,21,13,0,157.0,181.0,2.1,14.5,253.0,328.89,269.55
2018,12,21,13,15,163.5,172.5,2.1,14.45,245.5,321.53,263.92
2018,12,21,13,30,170.0,164.0,2.1,14.4,238.0,313.47,257.92
2018,12,21,13,45,137.0,160.0,2.1,14.4,217.5,281.45,231.42
2018,12,21,14,0,104.0,156.0,2.1,14.4,197.0,250.78,205.92
2018,12,21,14,15,76.0,134.5,2.05,14.2,163.0,193.47,158.76
2018,12,21,14,30,48.0,113.0,2.0,14.0,129.0,148.63,121.24
2018,12,21,14,45,67.0,105.5,1.95,13.75,125.5,150.99,123.72
2018,12,21,15,0,86.0,98.0,1.9,13.5,122.0,160.06,131.35
2018,12,21,15,15,168.0,81.5,1.9,13.5,120.0,188.69,155.21
2018,12,21,15,30,250.0,65.0,1.9,13.5,118.0,210.17,171.36
2018,12,21,15,45,168.0,50.5,1.5,12.1,83.0,136.93,109.0
2018,12,21,16,0,86.0,36.0,1.1,10.7,48.0,80.29,60.67
2018,12,21,16,15,72.5,27.5,1.15,10.35,35.0,62.72,42.67
2018,12,21,16,30,59.0,19.0,1.2,10.0,22.0,42.07,0.0
2018,12,21,16,45,29.5,9.5,1.3,9.7,11.0,15.79,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,7,15,88.5,6.5,1.15,3.45,8.5,0.0,0.0
2018,12,22,7,30,177.0,13.0,1.2,4.0,17.0,54.34,0.0
2018,12,22,7,45,163.5,22.0,1.25,4.5,32.0,82.15,26.54
2018,12,22,8,0,150.0,31.0,1.3,5.0,47.0,101.66,75.06
2018,12,22,8,15,113.0,49.5,1.35,5.5,64.5,109.63,86.91
2018,12,22,8,30,76.0,68.0,1.4,6.0,82.0,113.82,92.61
2018,12,22,8,45,153.5,80.5,1.45,6.45,117.0,175.75,146.85
2018,12,22,9,0,231.0,93.0,1.5,6.9,152.0,237.67,200.67
2018,12,22,9,15,388.0,89.5,1.5,7.25,206.0,341.77,289.37
2018,12,22,9,30,545.0,86.0,1.5,7.6,260.0,452.93,381.27
2018,12,22,9,45,555.0,94.5,1.45,7.95,287.0,489.48,409.83
2018,12,22,10,0,565.0,103.0,1.4,8.3,314.0,524.91,437.19
2018,12,22,10,15,533.0,117.0,1.3,8.6,327.5,530.91,440.26
2018,12,22,10,30,501.0,131.0,1.2,8.9,341.0,538.32,444.16
2018,12,22,10,45,506.0,136.5,1.05,9.15,357.0,560.14,459.26
2018,12,22,11,0,511.0,142.0,0.9,9.4,373.0,580.32,472.48
2018,12,22,11,15,567.0,133.5,0.9,9.7,396.0,627.48,507.84
2018,12,22,11,30,623.0,125.0,0.9,10.0,419.0,669.72,538.48
2018,12,22,11,45,523.5,150.0,0.9,10.3,399.0,617.73,497.3
2018,12,22,12,0,424.0,175.0,0.9,10.6,379.0,568.36,458.2
2018,12,22,12,15,360.0,185.0,0.9,10.9,357.5,514.72,416.72
2018,12,22,12,30,296.0,195.0,0.9,11.2,336.0,473.94,384.23
2018,12,22,12,45,270.0,194.0,0.9,11.5,321.0,449.7,365.14
2018,12,22,13,0,244.0,193.0,0.9,11.8,306.0,425.01,345.45
2018,12,22,13,15,178.5,183.0,0.95,11.8,264.0,346.13,283.18
2018,12,22,13,30,113.0,173.0,1.0,11.8,222.0,281.8,231.15
2018,12,22,13,45,81.0,160.0,1.05,11.8,194.0,229.62,188.82
2018,12,22,14,0,49.0,147.0,1.1,11.8,166.0,190.48,156.3
2018,12,22,14,15,69.5,144.0,1.1,11.7,169.0,200.8,165.66
2018,12,22,14,30,90.0,141.0,1.1,11.6,172.0,210.09,173.76
2018,12,22,14,45,63.0,120.0,1.05,11.5,140.5,166.5,137.04
2018,12,22,15,0,36.0,99.0,1.0,11.4,109.0,124.98,101.81
2018,12,22,15,15,38.5,90.0,1.0,11.4,99.5,116.17,94.18
2018,12,22,15,30,41.0,81.0,1.0,11.4,90.0,107.48,86.28
2018,12,22,15,45,28.5,65.0,0.9,10.4,70.5,83.03,65.05
2018,12,22,16,0,16.0,49.0,0.8,9.4,51.0,59.68,44.58
2018,12,22,16,15,12.5,33.0,0.85,9.2,34.5,40.24,26.34
2018,12,22,16,30,9.0,17.0,0.9,9.0,18.0,19.43,0.0
2018,12,22,16,45,4.5,8.5,0.9,8.8,9.0,9.14,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.05,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,6.35,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,6.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.65,6.25,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.35,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2018,12,23,7,15,30.0,5.0,0.45,6.8,5.5,0.0,0.0
2018,12,23,7,30,60.0,10.0,0.4,7.1,11.0,23.65,0.0
2018,12,23,7,45,111.5,23.0,0.3,7.35,32.0,68.05,18.41
2018,12,23,8,0,163.0,36.0,0.2,7.6,53.0,112.76,82.46
2018,12,23,8,15,207.5,49.5,0.25,7.95,81.0,153.71,121.0
2018,12,23,8,30,252.0,63.0,0.3,8.3,109.0,199.03,161.28
2018,12,23,8,45,244.5,77.5,0.3,8.65,130.5,215.75,177.38
2018,12,23,9,0,237.0,92.0,0.3,9.0,152.0,239.3,198.2
2018,12,23,9,15,186.0,107.0,0.35,9.6,158.5,237.54,196.96
2018,12,23,9,30,135.0,122.0,0.4,10.2,165.0,221.72,183.61
2018,12,23,9,45,128.5,136.0,0.45,10.85,180.5,238.19,196.89
2018,12,23,10,0,122.0,150.0,0.5,11.5,196.0,253.97,209.04
2018,12,23,10,15,194.0,159.0,0.7,12.05,237.5,318.29,262.14
2018,12,23,10,30,266.0,168.0,0.9,12.6,279.0,397.88,325.71
2018,12,23,10,45,307.5,164.0,1.15,13.1,298.0,429.83,351.33
2018,12,23,11,0,349.0,160.0,1.4,13.6,317.0,462.54,377.69
2018,12,23,11,15,347.0,172.0,1.45,13.8,332.0,480.76,390.97
2018,12,23,11,30,345.0,184.0,1.5,14.0,347.0,497.67,403.28
2018,12,23,11,45,253.5,193.0,1.55,14.15,313.5,437.37,354.55
2018,12,23,12,0,162.0,202.0,1.6,14.3,280.0,361.85,293.74
2018,12,23,12,15,338.0,175.5,1.65,14.3,337.5,485.31,394.95
2018,12,23,12,30,514.0,149.0,1.7,14.3,395.0,608.61,491.35
2018,12,23,12,45,427.5,163.5,1.7,14.3,365.5,552.43,446.2
2018,12,23,13,0,341.0,178.0,1.7,14.3,336.0,483.08,392.14
2018,12,23,13,15,257.5,182.0,1.7,14.25,299.0,418.5,340.93
2018,12,23,13,30,174.0,186.0,1.7,14.2,262.0,343.97,281.0
2018,12,23,13,45,211.0,171.0,1.7,14.1,258.0,349.3,286.93
2018,12,23,14,0,248.0,156.0,1.7,14.0,254.0,363.54,299.16
2018,12,23,14,15,190.0,145.0,1.6,13.8,217.0,293.41,242.03
2018,12,23,14,30,132.0,134.0,1.5,13.6,180.0,237.73,195.97
2018,12,23,14,45,90.5,113.5,1.45,13.4,143.5,183.84,151.12
2018,12,23,15,0,49.0,93.0,1.4,13.2,107.0,124.95,101.41
2018,12,23,15,15,24.5,78.0,1.4,13.2,85.0,93.84,74.72
2018,12,23,15,30,0.0,63.0,1.4,13.2,63.0,61.08,46.5
2018,12,23,15,45,0.0,49.0,1.1,12.0,49.0,47.0,34.43
2018,12,23,16,0,0.0,35.0,0.8,10.8,35.0,32.88,22.13
2018,12,23,16,15,3.0,23.5,0.8,10.55,23.5,22.83,12.61
2018,12,23,16,30,6.0,12.0,0.8,10.3,12.0,12.98,0.0
2018,12,23,16,45,6.0,6.0,0.8,10.0,6.0,7.11,0.0
2018,12,23,17,0,6.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,23,17,15,3.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.45,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,8.85,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,7,15,8.0,2.5,1.5,8.0,2.5,0.0,0.0
2018,12,24,7,30,16.0,5.0,1.6,8.4,5.0,8.51,0.0
2018,12,24,7,45,8.0,12.5,1.7,8.8,12.5,14.03,0.0
2018,12,24,8,0,0.0,20.0,1.8,9.2,20.0,18.55,9.37
2018,12,24,8,15,0.0,32.5,1.95,9.55,32.5,30.19,19.98
2018,12,24,8,30,0.0,45.0,2.1,9.9,45.0,42.47,30.88
2018,12,24,8,45,0.0,62.0,2.25,10.25,62.0,59.88,46.09
2018,12,24,9,0,0.0,79.0,2.4,10.6,79.0,77.36,61.22
2018,12,24,9,15,6.5,75.5,2.5,10.95,77.5,75.87,60.07
2018,12,24,9,30,13.0,72.0,2.6,11.3,76.0,75.64,59.98
2018,12,24,9,45,36.0,104.0,2.65,11.65,117.0,130.29,106.94
2018,12,24,10,0,59.0,136.0,2.7,12.0,158.0,183.87,152.18
2018,12,24,10,15,31.5,119.0,2.85,12.45,131.0,144.84,118.44
2018,12,24,10,30,4.0,102.0,3.0,12.9,104.0,100.05,79.72
2018,12,24,10,45,2.0,82.5,3.15,13.35,83.5,78.53,61.33
2018,12,24,11,0,0.0,63.0,3.3,13.8,63.0,58.6,44.27
2018,12,24,11,15,2.5,97.0,3.45,14.0,98.0,93.35,73.57
2018,12,24,11,30,5.0,131.0,3.6,14.2,133.0,130.45,104.49
2018,12,24,11,45,4.0,129.5,3.75,14.35,131.0,127.96,102.23
2018,12,24,12,0,3.0,128.0,3.9,14.5,129.0,125.52,100.1
2018,12,24,12,15,1.5,102.5,3.9,14.35,103.0,97.98,77.15
2018,12,24,12,30,0.0,77.0,3.9,14.2,77.0,71.68,55.11
2018,12,24,12,45,0.0,67.5,3.9,14.05,67.5,62.81,47.7
2018,12,24,13,0,0.0,58.0,3.9,13.9,58.0,53.94,40.27
2018,12,24,13,15,1.0,55.0,3.8,13.7,55.5,51.91,38.67
2018,12,24,13,30,2.0,52.0,3.7,13.5,53.0,49.84,37.03
2018,12,24,13,45,2.5,48.5,3.6,13.3,49.5,46.9,34.61
2018,12,24,14,0,3.0,45.0,3.5,13.1,46.0,43.92,32.16
2018,12,24,14,15,47.0,72.5,3.4,13.0,89.0,110.38,90.08
2018,12,24,14,30,91.0,100.0,3.3,12.9,132.0,169.74,140.94
2018,12,24,14,45,98.0,84.5,3.2,12.8,115.5,153.07,126.85
2018,12,24,15,0,105.0,69.0,3.1,12.7,99.0,135.69,112.0
2018,12,24,15,15,97.0,64.5,3.1,12.7,89.0,122.71,100.28
2018,12,24,15,30,89.0,60.0,3.1,12.7,79.0,110.48,88.95
2018,12,24,15,45,76.5,48.0,3.35,12.55,62.0,87.72,68.59
2018,12,24,16,0,64.0,36.0,3.6,12.4,45.0,65.99,48.99
2018,12,24,16,15,46.0,24.5,3.85,12.3,30.0,44.07,28.74
2018,12,24,16,30,28.0,13.0,4.1,12.2,15.0,22.35,1.23
2018,12,24,16,45,20.0,7.5,4.35,12.1,8.5,11.82,0.0
2018,12,24,17,0,12.0,2.0,4.6,12.0,2.0,0.0,0.0
2018,12,24,17,15,6.0,1.0,4.35,11.65,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.85,10.95,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,9.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.15,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,4.45,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,3.65,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,3.9,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,7,15,9.5,1.5,1.6,4.7,1.5,0.0,0.0
2018,12,25,7,30,19.0,3.0,1.7,5.4,3.0,7.27,0.0
2018,12,25,7,45,25.5,5.0,1.75,6.15,6.5,16.0,0.0
2018,12,25,8,0,32.0,7.0,1.8,6.9,10.0,23.5,12.94
2018,12,25,8,15,218.0,19.5,2.0,7.4,57.5,120.12,94.06
2018,12,25,8,30,404.0,32.0,2.2,7.9,105.0,228.92,187.58
2018,12,25,8,45,577.0,38.0,2.35,8.35,169.0,337.14,280.78
2018,12,25,9,0,750.0,44.0,2.5,8.8,233.0,461.29,385.37
2018,12,25,9,15,780.0,47.0,2.7,9.3,270.0,509.39,426.86
2018,12,25,9,30,810.0,50.0,2.9,9.8,307.0,561.43,470.45
2018,12,25,9,45,830.0,53.0,3.1,10.3,340.0,606.96,507.61
2018,12,25,10,0,850.0,56.0,3.3,10.8,373.0,651.31,542.09
2018,12,25,10,15,866.5,57.5,3.55,11.2,400.0,689.78,571.06
2018,12,25,10,30,883.0,59.0,3.8,11.6,427.0,726.26,598.23
2018,12,25,10,45,895.0,59.0,4.1,11.95,447.5,755.16,619.71
2018,12,25,11,0,907.0,59.0,4.4,12.3,468.0,781.37,639.67
2018,12,25,11,15,915.5,59.5,4.5,12.55,482.0,802.56,654.99
2018,12,25,11,30,924.0,60.0,4.6,12.8,496.0,820.56,667.98
2018,12,25,11,45,928.0,60.0,4.7,13.05,502.5,830.97,675.37
2018,12,25,12,0,932.0,60.0,4.8,13.3,509.0,837.88,680.32
2018,12,25,12,15,930.0,60.5,4.85,13.5,507.0,837.02,679.42
2018,12,25,12,30,928.0,61.0,4.9,13.7,505.0,832.59,676.04
2018,12,25,12,45,922.5,61.5,4.9,13.85,496.0,821.86,667.9
2018,12,25,13,0,917.0,62.0,4.9,14.0,487.0,807.73,657.37
2018,12,25,13,15,910.5,61.0,4.9,14.05,470.5,787.63,642.67
2018,12,25,13,30,904.0,60.0,4.9,14.1,454.0,764.42,625.65
2018,12,25,13,45,893.0,58.5,4.9,14.15,431.0,734.29,603.32
2018,12,25,14,0,882.0,57.0,4.9,14.2,408.0,701.6,578.87
2018,12,25,14,15,863.5,55.5,4.65,14.0,378.0,661.47,547.92
2018,12,25,14,30,845.0,54.0,4.4,13.8,348.0,619.71,514.67
2018,12,25,14,45,818.5,52.0,4.2,13.6,313.0,571.1,474.44
2018,12,25,15,0,792.0,50.0,4.0,13.4,278.0,526.09,436.09
2018,12,25,15,15,752.5,47.0,4.0,13.4,239.0,468.33,386.58
2018,12,25,15,30,713.0,44.0,4.0,13.4,200.0,411.91,336.65
2018,12,25,15,45,650.5,39.5,3.3,12.0,159.5,345.45,278.06
2018,12,25,16,0,588.0,35.0,2.6,10.6,119.0,283.34,221.41
2018,12,25,16,15,479.5,28.5,2.5,10.0,82.0,208.48,151.42
2018,12,25,16,30,371.0,22.0,2.4,9.4,45.0,138.39,42.55
2018,12,25,16,45,201.0,12.5,2.3,8.8,23.5,59.22,0.0
2018,12,25,17,0,31.0,3.0,2.2,8.2,2.0,0.0,0.0
2018,12,25,17,15,15.5,1.5,2.2,8.0,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,4.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.85,4.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,7,15,12.0,4.0,1.2,4.15,4.0,0.0,0.0
2018,12,26,7,30,24.0,8.0,1.1,4.7,8.0,13.16,0.0
2018,12,26,7,45,66.5,21.5,1.05,5.2,27.0,47.99,5.86
2018,12,26,8,0,109.0,35.0,1.0,5.7,46.0,85.96,61.98
2018,12,26,8,15,92.5,51.0,1.25,6.35,63.5,97.33,76.2
2018,12,26,8,30,76.0,67.0,1.5,7.0,81.0,112.4,90.93
2018,12,26,8,45,93.0,83.0,1.75,7.7,104.0,141.86,117.18
2018,12,26,9,0,110.0,99.0,2.0,8.4,127.0,172.74,144.25
2018,12,26,9,15,185.5,109.0,2.2,8.85,164.5,239.21,201.65
2018,12,26,9,30,261.0,119.0,2.4,9.3,202.0,303.41,256.41
2018,12,26,9,45,359.5,116.0,2.65,9.8,242.5,382.82,323.2
2018,12,26,10,0,458.0,113.0,2.9,10.3,283.0,457.84,385.36
2018,12,26,10,15,622.5,94.5,2.95,10.65,343.5,571.43,477.65
2018,12,26,10,30,787.0,76.0,3.0,11.0,404.0,682.69,563.64
2018,12,26,10,45,848.5,68.0,3.05,11.35,437.0,737.43,603.33
2018,12,26,11,0,910.0,60.0,3.1,11.7,470.0,784.76,637.29
2018,12,26,11,15,915.5,61.0,3.0,11.9,483.5,804.39,649.88
2018,12,26,11,30,921.0,62.0,2.9,12.1,497.0,820.75,660.23
2018,12,26,11,45,923.0,62.5,2.8,12.35,503.0,830.28,665.49
2018,12,26,12,0,925.0,63.0,2.7,12.6,509.0,836.31,668.32
2018,12,26,12,15,920.0,64.5,2.7,12.7,507.0,834.4,666.62
2018,12,26,12,30,915.0,66.0,2.7,12.8,505.0,828.98,662.58
2018,12,26,12,45,874.5,74.0,2.65,12.95,487.0,806.62,645.88
2018,12,26,13,0,834.0,82.0,2.6,13.1,469.0,774.48,622.21
2018,12,26,13,15,855.5,75.0,2.6,13.1,460.5,769.9,619.64
2018,12,26,13,30,877.0,68.0,2.6,13.1,452.0,755.11,609.37
2018,12,26,13,45,863.0,67.0,2.55,13.1,428.5,730.0,591.21
2018,12,26,14,0,849.0,66.0,2.5,13.1,405.0,696.32,566.6
2018,12,26,14,15,786.5,68.5,2.2,12.8,364.5,631.78,517.52
2018,12,26,14,30,724.0,71.0,1.9,12.5,324.0,568.15,466.82
2018,12,26,14,45,675.5,70.5,1.6,12.2,287.5,514.91,423.32
2018,12,26,15,0,627.0,70.0,1.3,11.9,251.0,459.83,377.49
2018,12,26,15,15,625.5,60.5,1.3,11.9,220.0,421.13,344.73
2018,12,26,15,30,624.0,51.0,1.3,11.9,189.0,380.92,309.14
2018,12,26,15,45,486.0,48.5,1.2,10.65,142.5,287.64,231.14
2018,12,26,16,0,348.0,46.0,1.1,9.4,96.0,205.67,161.43
2018,12,26,16,15,271.5,35.0,1.15,8.95,66.0,148.95,109.25
2018,12,26,16,30,195.0,24.0,1.2,8.5,36.0,94.07,32.87
2018,12,26,16,45,109.0,13.5,1.25,8.1,19.0,38.72,0.0
2018,12,26,17,0,23.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,26,17,15,11.5,1.5,1.35,7.4,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.6,3.35,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,2.9,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.8,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.75,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.75,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.8,0.0,0.0,0.0
2018,12,27,7,15,75.5,5.5,2.9,3.55,6.5,0.0,0.0
2018,12,27,7,30,151.0,11.0,3.2,4.3,13.0,45.11,0.0
2018,12,27,7,45,333.5,18.5,3.5,5.0,45.0,122.04,17.58
2018,12,27,8,0,516.0,26.0,3.8,5.7,77.0,215.22,156.69
2018,12,27,8,15,597.5,30.5,4.05,6.3,116.5,278.63,221.19
2018,12,27,8,30,679.0,35.0,4.3,6.9,156.0,348.87,286.54
2018,12,27,8,45,728.5,38.5,4.5,7.5,196.5,405.75,339.67
2018,12,27,9,0,778.0,42.0,4.7,8.1,237.0,468.03,395.64
2018,12,27,9,15,807.0,45.0,5.0,8.6,274.5,520.44,442.27
2018,12,27,9,30,836.0,48.0,5.3,9.1,312.0,573.06,487.73
2018,12,27,9,45,855.0,50.5,5.6,9.65,345.0,618.39,526.02
2018,12,27,10,0,874.0,53.0,5.9,10.2,378.0,662.42,561.35
2018,12,27,10,15,889.5,54.0,6.0,10.55,405.0,700.44,590.46
2018,12,27,10,30,905.0,55.0,6.1,10.9,432.0,736.35,617.6
2018,12,27,10,45,916.0,55.5,6.2,11.3,453.0,765.86,639.36
2018,12,27,11,0,927.0,56.0,6.3,11.7,474.0,792.57,658.85
2018,12,27,11,15,934.0,56.0,6.35,11.9,487.5,812.47,673.33
2018,12,27,11,30,941.0,56.0,6.4,12.1,501.0,829.08,685.35
2018,12,27,11,45,945.5,56.0,6.45,12.3,508.0,840.26,693.27
2018,12,27,12,0,950.0,56.0,6.5,12.5,515.0,847.9,698.62
2018,12,27,12,15,950.0,56.5,6.5,12.55,514.0,848.9,699.21
2018,12,27,12,30,950.0,57.0,6.5,12.6,513.0,846.26,697.19
2018,12,27,12,45,945.0,57.0,6.45,12.65,504.0,835.34,688.74
2018,12,27,13,0,940.0,57.0,6.4,12.7,495.0,820.94,677.77
2018,12,27,13,15,932.5,56.5,6.35,12.65,478.5,800.57,662.55
2018,12,27,13,30,925.0,56.0,6.3,12.6,462.0,777.02,644.92
2018,12,27,13,45,913.5,55.0,6.2,12.55,438.5,746.88,621.94
2018,12,27,14,0,902.0,54.0,6.1,12.5,415.0,714.1,596.81
2018,12,27,14,15,882.5,52.5,5.95,12.3,384.5,672.83,564.91
2018,12,27,14,30,863.0,51.0,5.8,12.1,354.0,629.9,530.95
2018,12,27,14,45,836.5,49.0,5.6,11.9,318.5,580.71,489.6
2018,12,27,15,0,810.0,47.0,5.4,11.7,283.0,531.05,446.86
2018,12,27,15,15,772.5,44.0,5.4,11.7,244.0,474.16,397.07
2018,12,27,15,30,735.0,41.0,5.4,11.7,205.0,421.67,349.33
2018,12,27,15,45,674.5,37.5,4.85,10.65,164.5,356.24,290.32
2018,12,27,16,0,614.0,34.0,4.3,9.6,124.0,294.9,233.24
2018,12,27,16,15,510.5,28.5,4.2,9.1,86.5,221.19,163.6
2018,12,27,16,30,407.0,23.0,4.1,8.6,49.0,151.97,62.03
2018,12,27,16,45,222.0,13.5,3.95,8.05,26.0,65.94,0.0
2018,12,27,17,0,37.0,4.0,3.8,7.5,3.0,0.0,0.0
2018,12,27,17,15,18.5,2.0,3.8,7.3,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,7.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,6.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.95,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.1,5.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.1,5.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,4.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.85,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,3.35,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,3.1,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.3,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.15,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.8,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.65,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,1.25,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.2,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,12,28,7,15,41.5,4.5,2.6,1.75,5.0,0.0,0.0
2018,12,28,7,30,83.0,9.0,2.8,2.3,10.0,27.5,0.0
2018,12,28,7,45,203.0,20.5,3.0,2.9,37.0,89.22,8.68
2018,12,28,8,0,323.0,32.0,3.2,3.5,64.0,160.24,117.52
2018,12,28,8,15,495.5,34.0,3.3,4.05,109.5,242.49,193.94
2018,12,28,8,30,668.0,36.0,3.4,4.6,155.0,344.46,284.4
2018,12,28,8,45,726.5,38.5,3.45,5.15,196.5,403.98,339.48
2018,12,28,9,0,785.0,41.0,3.5,5.7,238.0,469.56,397.92
2018,12,28,9,15,800.0,45.5,3.65,6.35,273.0,516.41,439.17
2018,12,28,9,30,815.0,50.0,3.8,7.0,308.0,562.31,478.17
2018,12,28,9,45,853.5,49.0,3.95,7.65,344.0,614.87,521.52
2018,12,28,10,0,892.0,48.0,4.1,8.3,380.0,667.49,562.57
2018,12,28,10,15,906.0,49.5,4.1,8.75,407.5,705.75,590.63
2018,12,28,10,30,920.0,51.0,4.1,9.2,435.0,741.78,616.58
2018,12,28,10,45,930.0,51.5,4.1,9.65,455.5,770.99,636.99
2018,12,28,11,0,940.0,52.0,4.1,10.1,476.0,797.31,655.06
2018,12,28,11,15,945.5,53.0,4.1,10.35,490.0,817.66,669.11
2018,12,28,11,30,951.0,54.0,4.1,10.6,504.0,834.63,680.65
2018,12,28,11,45,952.5,54.0,4.15,10.85,509.5,843.6,686.53
2018,12,28,12,0,954.0,54.0,4.2,11.1,515.0,848.94,690.01
2018,12,28,12,15,950.0,55.5,4.15,11.25,513.5,848.12,688.57
2018,12,28,12,30,946.0,57.0,4.1,11.4,512.0,843.66,684.8
2018,12,28,12,45,938.0,59.0,4.05,11.55,503.5,833.06,676.59
2018,12,28,13,0,930.0,61.0,4.0,11.7,495.0,819.04,666.01
2018,12,28,13,15,924.5,60.0,3.9,11.7,479.0,799.83,651.78
2018,12,28,13,30,919.0,59.0,3.8,11.7,463.0,777.4,635.23
2018,12,28,13,45,910.0,57.0,3.75,11.7,440.0,748.03,613.63
2018,12,28,14,0,901.0,55.0,3.7,11.7,417.0,715.9,589.85
2018,12,28,14,15,884.0,54.0,3.45,11.5,387.5,677.07,560.36
2018,12,28,14,30,867.0,53.0,3.2,11.3,358.0,636.42,528.76
2018,12,28,14,45,842.0,50.5,2.9,11.1,322.5,587.39,488.3
2018,12,28,15,0,817.0,48.0,2.6,10.9,287.0,537.75,446.37
2018,12,28,15,15,780.0,45.0,2.6,10.9,248.0,480.83,397.99
2018,12,28,15,30,743.0,42.0,2.6,10.9,209.0,428.16,351.33
2018,12,28,15,45,680.5,38.5,2.0,9.1,168.0,361.37,292.77
2018,12,28,16,0,618.0,35.0,1.4,7.3,127.0,298.78,235.83
2018,12,28,16,15,513.5,29.5,1.45,6.75,89.0,224.24,166.79
2018,12,28,16,30,409.0,24.0,1.5,6.2,51.0,154.52,69.99
2018,12,28,16,45,223.0,14.0,1.5,5.7,27.0,67.1,0.0
2018,12,28,17,0,37.0,4.0,1.5,5.2,3.0,0.0,0.0
