Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,17,15,18.5,2.0,1.55,5.05,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.25,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.5,2.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.45,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.15,1.8,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,7,15,51.5,4.5,1.2,1.95,5.5,0.0,0.0
2018,12,29,7,30,103.0,9.0,1.3,2.6,11.0,31.92,0.0
2018,12,29,7,45,171.5,21.5,1.35,3.25,34.0,80.79,4.63
2018,12,29,8,0,240.0,34.0,1.4,3.9,57.0,134.32,97.81
2018,12,29,8,15,439.0,35.5,1.45,4.45,103.5,225.27,179.08
2018,12,29,8,30,638.0,37.0,1.5,5.0,150.0,331.9,271.47
2018,12,29,8,45,686.5,41.0,1.55,5.55,189.5,390.28,324.27
2018,12,29,9,0,735.0,45.0,1.6,6.1,229.0,451.45,377.79
2018,12,29,9,15,766.0,47.5,1.6,6.7,265.5,503.21,421.66
2018,12,29,9,30,797.0,50.0,1.6,7.3,302.0,550.84,460.77
2018,12,29,9,45,817.5,53.0,1.65,7.9,334.5,596.51,497.1
2018,12,29,10,0,838.0,56.0,1.7,8.5,367.0,641.12,530.83
2018,12,29,10,15,853.0,57.5,1.65,8.95,394.0,678.55,556.95
2018,12,29,10,30,868.0,59.0,1.6,9.4,421.0,713.97,581.08
2018,12,29,10,45,878.0,60.0,1.6,9.8,441.5,742.74,600.46
2018,12,29,11,0,888.0,61.0,1.6,10.2,462.0,768.8,617.73
2018,12,29,11,15,894.0,61.5,1.7,10.6,475.5,788.18,631.08
2018,12,29,11,30,900.0,62.0,1.8,11.0,489.0,804.4,642.25
2018,12,29,11,45,902.5,63.0,1.9,11.35,495.5,815.15,649.68
2018,12,29,12,0,905.0,64.0,2.0,11.7,502.0,822.49,654.8
2018,12,29,12,15,902.0,64.0,2.05,11.9,500.0,820.61,653.33
2018,12,29,12,30,899.0,64.0,2.1,12.1,498.0,815.29,649.59
2018,12,29,12,45,892.0,65.0,2.2,12.3,489.0,804.62,642.55
2018,12,29,13,0,885.0,66.0,2.3,12.5,480.0,790.69,633.23
2018,12,29,13,15,876.5,65.5,2.25,12.55,464.0,770.54,618.63
2018,12,29,13,30,868.0,65.0,2.2,12.6,448.0,747.45,601.96
2018,12,29,13,45,855.0,64.0,2.15,12.6,425.0,717.63,580.4
2018,12,29,14,0,842.0,63.0,2.1,12.6,402.0,691.07,561.22
2018,12,29,14,15,824.0,61.5,1.85,12.45,373.5,652.32,531.64
2018,12,29,14,30,806.0,60.0,1.6,12.3,345.0,611.91,499.66
2018,12,29,14,45,681.0,69.0,1.4,12.1,293.5,519.78,426.12
2018,12,29,15,0,556.0,78.0,1.2,11.9,242.0,431.33,354.45
2018,12,29,15,15,452.5,76.0,1.2,11.9,197.5,346.0,284.73
2018,12,29,15,30,349.0,74.0,1.2,11.9,153.0,273.06,223.38
2018,12,29,15,45,344.0,60.0,0.95,10.95,125.0,237.98,192.15
2018,12,29,16,0,339.0,46.0,0.7,10.0,97.0,204.41,160.67
2018,12,29,16,15,348.5,35.0,0.65,9.85,73.0,177.57,131.44
2018,12,29,16,30,358.0,24.0,0.6,9.7,49.0,144.92,69.97
2018,12,29,16,45,194.5,14.0,0.55,9.55,26.0,60.59,0.0
2018,12,29,17,0,31.0,4.0,0.5,9.4,3.0,0.0,0.0
2018,12,29,17,15,15.5,2.0,0.55,9.3,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,6.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.75,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,1.95,4.5,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.0,4.6,9.0,20.01,0.0
2018,12,30,7,45,161.5,20.5,2.1,4.7,34.0,76.37,1.59
2018,12,30,8,0,268.0,33.0,2.2,4.8,59.0,142.04,102.91
2018,12,30,8,15,333.5,42.5,2.05,5.0,90.5,192.14,152.85
2018,12,30,8,30,399.0,52.0,1.9,5.2,122.0,248.4,204.49
2018,12,30,8,45,458.0,60.0,1.75,5.4,159.5,305.5,255.9
2018,12,30,9,0,517.0,68.0,1.6,5.6,197.0,366.93,309.56
2018,12,30,9,15,642.0,63.5,1.5,5.9,249.0,454.82,383.47
2018,12,30,9,30,767.0,59.0,1.4,6.2,301.0,547.74,458.85
2018,12,30,9,45,795.0,60.0,1.25,6.55,334.0,595.27,495.22
2018,12,30,10,0,823.0,61.0,1.1,6.9,367.0,642.19,529.77
2018,12,30,10,15,842.0,62.0,1.0,7.2,395.0,681.82,556.72
2018,12,30,10,30,861.0,63.0,0.9,7.5,423.0,713.81,577.32
2018,12,30,10,45,866.0,65.0,0.75,7.85,442.0,740.03,592.46
2018,12,30,11,0,871.0,67.0,0.6,8.2,461.0,763.37,605.05
2018,12,30,11,15,828.0,77.5,0.85,8.65,461.0,763.03,606.89
2018,12,30,11,30,785.0,88.0,1.1,9.1,461.0,751.57,600.69
2018,12,30,11,45,848.5,76.0,1.3,9.6,484.0,795.13,633.37
2018,12,30,12,0,912.0,64.0,1.5,10.1,507.0,828.69,657.97
2018,12,30,12,15,910.0,65.0,1.65,10.5,506.0,829.02,658.56
2018,12,30,12,30,908.0,66.0,1.8,10.9,505.0,825.86,657.07
2018,12,30,12,45,902.0,66.5,1.95,11.35,496.0,815.39,650.24
2018,12,30,13,0,896.0,67.0,2.1,11.8,487.0,801.6,641.04
2018,12,30,13,15,888.0,66.0,2.1,12.0,471.0,781.14,626.32
2018,12,30,13,30,880.0,65.0,2.1,12.2,455.0,757.67,609.47
2018,12,30,13,45,867.0,64.0,2.05,12.45,432.0,727.66,587.3
2018,12,30,14,0,854.0,63.0,2.0,12.7,409.0,695.22,563.29
2018,12,30,14,15,835.5,61.5,1.85,12.6,380.0,661.49,538.18
2018,12,30,14,30,817.0,60.0,1.7,12.5,351.0,620.43,506.44
2018,12,30,14,45,789.0,58.0,1.5,12.45,316.5,571.52,466.81
2018,12,30,15,0,761.0,56.0,1.3,12.4,282.0,522.22,426.01
2018,12,30,15,15,721.5,52.5,1.3,12.4,243.5,464.95,378.91
2018,12,30,15,30,682.0,49.0,1.3,12.4,205.0,409.01,331.28
2018,12,30,15,45,562.0,47.0,1.2,10.95,158.5,323.74,260.25
2018,12,30,16,0,442.0,45.0,1.1,9.5,112.0,245.28,193.37
2018,12,30,16,15,337.5,35.5,1.15,9.0,77.5,175.01,130.88
2018,12,30,16,30,233.0,26.0,1.2,8.5,43.0,110.87,57.36
2018,12,30,16,45,129.5,15.0,1.25,8.0,23.0,46.01,0.0
2018,12,30,17,0,26.0,4.0,1.3,7.5,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.35,7.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.75,4.9,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.6,4.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,3.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.65,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.5,3.25,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.7,3.3,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.85,3.3,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.0,3.3,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.2,3.3,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.4,3.3,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.5,3.3,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.6,3.3,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.7,3.25,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.8,3.2,0.0,0.0,0.0
2018,12,31,7,15,80.0,5.5,4.85,3.5,6.5,0.0,0.0
2018,12,31,7,30,160.0,11.0,4.9,3.8,13.0,46.32,0.0
2018,12,31,7,45,331.5,18.5,4.95,4.1,43.5,118.97,2.29
2018,12,31,8,0,503.0,26.0,5.0,4.4,74.0,208.06,150.63
2018,12,31,8,15,564.0,32.0,5.15,4.9,111.0,264.51,210.94
2018,12,31,8,30,625.0,38.0,5.3,5.4,148.0,326.04,269.77
2018,12,31,8,45,706.5,39.5,5.4,5.95,193.0,396.61,334.7
2018,12,31,9,0,788.0,41.0,5.5,6.5,238.0,468.99,399.82
2018,12,31,9,15,823.0,43.0,5.75,7.0,277.0,524.12,449.26
2018,12,31,9,30,858.0,45.0,6.0,7.5,316.0,579.96,497.89
2018,12,31,9,45,877.5,47.5,6.2,8.05,350.0,626.77,537.58
2018,12,31,10,0,897.0,50.0,6.4,8.6,384.0,672.28,574.05
2018,12,31,10,15,911.5,51.5,6.4,8.95,412.0,711.35,603.93
2018,12,31,10,30,926.0,53.0,6.4,9.3,440.0,748.21,631.67
2018,12,31,10,45,935.5,54.0,6.45,9.65,461.5,778.18,653.85
2018,12,31,11,0,945.0,55.0,6.5,10.0,483.0,805.23,673.63
2018,12,31,11,15,950.5,55.5,6.45,10.2,497.0,825.37,687.94
2018,12,31,11,30,956.0,56.0,6.4,10.4,511.0,842.12,699.67
2018,12,31,11,45,958.0,57.0,6.35,10.6,518.0,853.19,707.08
2018,12,31,12,0,960.0,58.0,6.3,10.8,525.0,860.63,711.82
2018,12,31,12,15,957.5,59.0,6.25,10.9,524.0,860.73,711.32
2018,12,31,12,30,955.0,60.0,6.2,11.0,523.0,857.14,708.19
2018,12,31,12,45,948.5,61.0,6.2,11.15,514.0,846.7,700.05
2018,12,31,13,0,942.0,62.0,6.2,11.3,505.0,832.77,689.38
2018,12,31,13,15,935.0,61.5,6.15,11.3,489.0,813.15,674.59
2018,12,31,13,30,928.0,61.0,6.1,11.3,473.0,790.31,657.37
2018,12,31,13,45,916.0,59.5,6.05,11.3,449.5,759.42,633.87
2018,12,31,14,0,904.0,58.0,6.0,11.3,426.0,725.88,608.2
2018,12,31,14,15,887.5,56.5,5.8,11.15,396.5,686.83,577.79
2018,12,31,14,30,871.0,55.0,5.6,11.0,367.0,645.88,545.41
2018,12,31,14,45,846.5,52.5,5.4,10.85,331.5,597.1,504.45
2018,12,31,15,0,822.0,50.0,5.2,10.7,296.0,547.63,461.95
2018,12,31,15,15,784.5,47.5,5.2,10.7,256.5,494.43,415.29
2018,12,31,15,30,747.0,45.0,5.2,10.7,217.0,438.08,364.68
2018,12,31,15,45,405.5,46.5,3.0,10.7,137.5,253.91,207.15
2018,12,31,16,0,64.0,48.0,0.8,10.7,58.0,81.6,62.52
2018,12,31,16,15,39.5,37.0,0.8,10.4,42.5,58.5,41.96
2018,12,31,16,30,15.0,26.0,0.8,10.1,27.0,32.69,15.03
2018,12,31,16,45,19.0,14.5,0.85,9.75,15.0,18.51,0.0
2018,12,31,17,0,23.0,3.0,0.9,9.4,3.0,0.0,0.0
2018,12,31,17,15,11.5,1.5,0.85,9.3,1.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
